Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,1,7,45,181.0,13.5,2.75,8.5,30.0,10.6,0.0
2017,1,1,8,0,362.0,27.0,3.1,9.0,60.0,21.44,12.01
2017,1,1,8,15,462.0,36.0,3.0,9.5,104.0,27.63,18.86
2017,1,1,8,30,562.0,45.0,2.9,10.0,148.0,33.58,24.62
2017,1,1,8,45,622.0,50.5,2.8,11.0,194.5,39.79,30.35
2017,1,1,9,0,682.0,56.0,2.7,12.0,241.0,42.83,33.07
2017,1,1,9,15,720.5,60.0,2.55,12.5,286.5,44.5,34.52
2017,1,1,9,30,759.0,64.0,2.4,13.0,332.0,77.07,41.3
2017,1,1,9,45,785.0,67.0,2.25,14.0,373.0,123.06,66.5
2017,1,1,10,0,811.0,70.0,2.1,15.0,414.0,170.83,101.66
2017,1,1,10,15,829.5,72.5,1.95,15.5,449.5,218.26,141.33
2017,1,1,10,30,848.0,75.0,1.8,16.0,485.0,266.2,183.17
2017,1,1,10,45,860.0,77.0,1.65,16.5,514.0,312.1,223.84
2017,1,1,11,0,872.0,79.0,1.5,17.0,543.0,360.62,265.86
2017,1,1,11,15,880.5,80.0,1.45,17.5,565.0,402.42,301.96
2017,1,1,11,30,889.0,81.0,1.4,18.0,587.0,442.84,335.98
2017,1,1,11,45,892.0,83.0,1.35,18.5,601.0,480.16,366.65
2017,1,1,12,0,895.0,85.0,1.3,19.0,615.0,515.36,394.74
2017,1,1,12,15,897.5,85.0,1.45,19.0,621.0,546.1,420.67
2017,1,1,12,30,900.0,85.0,1.6,19.0,627.0,574.36,444.33
2017,1,1,12,45,897.0,86.0,1.8,19.5,624.5,597.88,463.54
2017,1,1,13,0,894.0,87.0,2.0,20.0,622.0,618.46,480.24
2017,1,1,13,15,890.5,86.5,2.15,20.0,611.5,634.19,493.87
2017,1,1,13,30,887.0,86.0,2.3,20.0,601.0,646.83,505.11
2017,1,1,13,45,875.5,86.5,2.45,20.5,581.5,652.34,510.01
2017,1,1,14,0,864.0,87.0,2.6,21.0,562.0,657.6,514.54
2017,1,1,14,15,853.0,85.5,2.65,21.0,536.5,655.23,514.06
2017,1,1,14,30,842.0,84.0,2.7,21.0,511.0,649.71,511.24
2017,1,1,14,45,821.5,83.5,2.75,21.0,477.5,636.13,502.31
2017,1,1,15,0,801.0,83.0,2.8,21.0,444.0,619.72,491.14
2017,1,1,15,15,778.0,79.5,2.55,20.5,405.5,595.75,473.95
2017,1,1,15,30,755.0,76.0,2.3,20.0,367.0,569.42,454.62
2017,1,1,15,45,715.5,73.0,2.1,20.0,323.0,534.48,427.46
2017,1,1,16,0,676.0,70.0,1.9,20.0,279.0,496.06,397.07
2017,1,1,16,15,624.0,64.5,1.7,19.0,232.5,446.92,358.92
2017,1,1,16,30,572.0,59.0,1.5,18.0,186.0,398.11,319.47
2017,1,1,16,45,485.0,50.5,1.3,17.0,140.0,328.91,262.26
2017,1,1,17,0,398.0,42.0,1.1,16.0,94.0,263.23,205.65
2017,1,1,17,15,259.5,28.5,1.1,15.5,56.5,174.27,121.23
2017,1,1,17,30,121.0,15.0,1.1,15.0,19.0,63.62,0.0
2017,1,1,17,45,60.5,7.5,1.15,15.0,9.5,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,2,7,45,203.5,13.5,4.25,12.0,31.5,12.87,0.0
2017,1,2,8,0,407.0,27.0,4.6,12.0,63.0,21.51,11.81
2017,1,2,8,15,510.5,34.5,4.6,12.5,109.0,28.79,19.59
2017,1,2,8,30,614.0,42.0,4.6,13.0,155.0,33.99,24.63
2017,1,2,8,45,690.0,44.5,4.6,13.5,205.5,34.51,25.29
2017,1,2,9,0,766.0,47.0,4.6,14.0,256.0,35.28,26.02
2017,1,2,9,15,803.0,50.5,4.75,14.5,303.0,41.87,31.86
2017,1,2,9,30,840.0,54.0,4.9,15.0,350.0,76.59,38.89
2017,1,2,9,45,869.0,54.5,5.1,16.0,393.0,124.86,64.32
2017,1,2,10,0,898.0,55.0,5.3,17.0,436.0,174.86,100.83
2017,1,2,10,15,915.0,57.0,5.2,17.5,473.0,225.36,143.45
2017,1,2,10,30,932.0,59.0,5.1,18.0,510.0,276.01,188.38
2017,1,2,10,45,945.5,59.5,5.1,18.5,540.5,324.25,232.08
2017,1,2,11,0,959.0,60.0,5.1,19.0,571.0,371.78,274.89
2017,1,2,11,15,967.5,60.5,5.0,19.0,594.0,416.51,315.29
2017,1,2,11,30,976.0,61.0,4.9,19.0,617.0,459.65,353.57
2017,1,2,11,45,981.5,61.5,4.85,19.5,632.0,499.65,387.86
2017,1,2,12,0,987.0,62.0,4.8,20.0,647.0,537.43,419.48
2017,1,2,12,15,989.0,62.0,4.65,20.0,653.5,570.53,447.28
2017,1,2,12,30,991.0,62.0,4.5,20.0,660.0,600.84,472.25
2017,1,2,12,45,991.0,62.0,4.4,20.5,658.0,627.09,492.81
2017,1,2,13,0,991.0,62.0,4.3,21.0,656.0,650.22,510.54
2017,1,2,13,15,988.0,61.5,4.15,21.0,645.5,667.77,524.76
2017,1,2,13,30,985.0,61.0,4.0,21.0,635.0,681.92,536.21
2017,1,2,13,45,979.0,60.5,3.85,21.0,616.0,690.72,543.52
2017,1,2,14,0,973.0,60.0,3.7,21.0,597.0,696.01,548.12
2017,1,2,14,15,963.0,59.0,3.5,21.0,570.0,694.67,547.56
2017,1,2,14,30,953.0,58.0,3.3,21.0,543.0,689.87,544.37
2017,1,2,14,45,938.0,57.0,3.1,21.0,509.0,678.49,536.19
2017,1,2,15,0,923.0,56.0,2.9,21.0,475.0,663.94,525.55
2017,1,2,15,15,902.5,54.0,2.5,20.5,434.5,641.72,509.12
2017,1,2,15,30,882.0,52.0,2.1,20.0,394.0,616.86,490.24
2017,1,2,15,45,851.5,50.0,1.75,19.5,348.5,583.58,464.65
2017,1,2,16,0,821.0,48.0,1.4,19.0,303.0,548.66,436.98
2017,1,2,16,15,776.5,44.5,1.3,18.0,254.5,502.65,402.01
2017,1,2,16,30,732.0,41.0,1.2,17.0,206.0,460.4,368.06
2017,1,2,16,45,658.5,36.0,1.2,16.5,157.5,397.41,315.89
2017,1,2,17,0,585.0,31.0,1.2,16.0,109.0,336.83,262.74
2017,1,2,17,15,292.5,28.0,1.2,15.5,67.0,189.69,134.12
2017,1,2,17,30,0.0,25.0,1.2,15.0,25.0,23.83,0.0
2017,1,2,17,45,0.0,12.5,1.25,14.5,12.5,11.91,0.0
2017,1,2,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,3,7,45,223.5,12.5,3.9,10.5,32.0,11.91,0.0
2017,1,3,8,0,447.0,25.0,4.2,11.0,64.0,21.48,11.81
2017,1,3,8,15,546.5,32.0,4.1,11.5,111.0,26.4,17.58
2017,1,3,8,30,646.0,39.0,4.0,12.0,158.0,31.24,22.29
2017,1,3,8,45,701.5,44.0,3.95,13.0,206.5,34.1,24.99
2017,1,3,9,0,757.0,49.0,3.9,14.0,255.0,36.95,27.52
2017,1,3,9,15,792.0,52.0,3.85,14.5,301.0,38.06,28.47
2017,1,3,9,30,827.0,55.0,3.8,15.0,347.0,76.21,39.18
2017,1,3,9,45,849.0,58.0,3.8,16.0,389.0,125.24,65.49
2017,1,3,10,0,871.0,61.0,3.8,17.0,431.0,175.45,102.29
2017,1,3,10,15,887.5,63.0,3.95,17.5,467.0,224.72,143.65
2017,1,3,10,30,904.0,65.0,4.1,18.0,503.0,274.14,187.28
2017,1,3,10,45,914.5,66.5,4.25,18.5,532.5,321.32,229.92
2017,1,3,11,0,925.0,68.0,4.4,19.0,562.0,367.62,271.56
2017,1,3,11,15,932.0,69.0,4.35,19.0,584.0,411.07,310.65
2017,1,3,11,30,939.0,70.0,4.3,19.0,606.0,452.91,347.63
2017,1,3,11,45,933.0,74.5,4.25,19.5,618.5,490.45,379.74
2017,1,3,12,0,927.0,79.0,4.2,20.0,631.0,525.2,408.75
2017,1,3,12,15,928.5,79.5,4.1,20.0,636.5,557.03,435.5
2017,1,3,12,30,930.0,80.0,4.0,20.0,642.0,586.23,459.65
2017,1,3,12,45,929.0,79.5,3.95,20.5,639.5,610.28,478.66
2017,1,3,13,0,928.0,79.0,3.9,21.0,637.0,631.32,495.01
2017,1,3,13,15,923.5,78.5,3.85,21.0,626.0,647.17,508.13
2017,1,3,13,30,919.0,78.0,3.8,21.0,615.0,659.77,518.67
2017,1,3,13,45,912.5,76.5,3.75,21.0,596.0,666.78,524.96
2017,1,3,14,0,906.0,75.0,3.7,21.0,577.0,670.45,528.7
2017,1,3,14,15,895.0,73.5,3.65,20.5,550.5,667.93,528.79
2017,1,3,14,30,884.0,72.0,3.6,20.0,524.0,662.15,526.41
2017,1,3,14,45,860.0,73.0,3.55,20.0,489.5,647.67,516.28
2017,1,3,15,0,836.0,74.0,3.5,20.0,455.0,634.39,506.82
2017,1,3,15,15,814.0,71.0,3.25,19.5,416.0,611.35,490.36
2017,1,3,15,30,792.0,68.0,3.0,19.0,377.0,585.85,471.69
2017,1,3,15,45,759.0,65.0,2.8,18.5,333.0,551.47,445.81
2017,1,3,16,0,726.0,62.0,2.6,18.0,289.0,515.54,417.97
2017,1,3,16,15,678.0,57.0,2.45,17.0,242.5,467.61,380.6
2017,1,3,16,30,630.0,52.0,2.3,16.0,196.0,423.36,344.39
2017,1,3,16,45,552.0,45.0,2.15,15.0,149.0,358.82,290.23
2017,1,3,17,0,474.0,38.0,2.0,14.0,102.0,297.37,236.14
2017,1,3,17,15,237.0,30.5,2.25,13.5,62.5,167.44,121.28
2017,1,3,17,30,0.0,23.0,2.5,13.0,23.0,21.92,0.0
2017,1,3,17,45,0.0,11.5,2.75,12.5,11.5,10.96,0.0
2017,1,3,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.25,7.5,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,4.8,3.5,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,4.55,2.5,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,4.7,1.5,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,4.75,1.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,14.0,4.45,1.5,14.0,13.34,0.0
2017,1,4,8,0,0.0,28.0,4.6,2.0,28.0,25.48,15.69
2017,1,4,8,15,14.5,48.0,4.6,2.0,50.5,41.71,32.22
2017,1,4,8,30,29.0,68.0,4.6,2.0,73.0,57.85,47.78
2017,1,4,8,45,37.5,87.5,4.65,2.5,96.5,73.3,62.39
2017,1,4,9,0,46.0,107.0,4.7,3.0,120.0,88.4,76.41
2017,1,4,9,15,53.0,125.5,4.55,3.5,143.0,102.5,89.22
2017,1,4,9,30,60.0,144.0,4.4,4.0,166.0,120.48,98.98
2017,1,4,9,45,44.0,155.0,4.3,4.5,172.0,133.92,109.86
2017,1,4,10,0,28.0,166.0,4.2,5.0,178.0,145.4,119.81
2017,1,4,10,15,29.0,179.5,4.0,5.0,193.0,160.25,132.22
2017,1,4,10,30,30.0,193.0,3.8,5.0,208.0,175.21,144.73
2017,1,4,10,45,85.5,220.5,3.6,5.0,265.5,217.0,178.23
2017,1,4,11,0,141.0,248.0,3.4,5.0,323.0,262.21,214.89
2017,1,4,11,15,79.0,230.5,3.2,5.0,273.0,235.6,194.17
2017,1,4,11,30,17.0,213.0,3.0,5.0,223.0,201.66,166.6
2017,1,4,11,45,11.0,200.5,2.85,5.5,207.0,189.42,156.05
2017,1,4,12,0,5.0,188.0,2.7,6.0,191.0,176.3,144.72
2017,1,4,12,15,13.0,209.5,2.65,6.5,217.0,200.9,164.95
2017,1,4,12,30,21.0,231.0,2.6,7.0,243.0,226.31,185.61
2017,1,4,12,45,35.5,246.5,2.55,7.5,267.5,253.4,207.63
2017,1,4,13,0,50.0,262.0,2.5,8.0,292.0,279.75,228.9
2017,1,4,13,15,178.0,262.0,2.3,8.0,366.5,365.96,300.37
2017,1,4,13,30,306.0,262.0,2.1,8.0,441.0,457.79,374.5
2017,1,4,13,45,294.0,255.5,1.95,8.5,423.5,451.29,368.33
2017,1,4,14,0,282.0,249.0,1.8,9.0,406.0,443.36,361.63
2017,1,4,14,15,524.5,180.0,1.7,9.0,455.0,542.12,442.91
2017,1,4,14,30,767.0,111.0,1.6,9.0,504.0,635.34,517.1
2017,1,4,14,45,413.5,153.0,1.5,9.0,363.0,447.25,367.77
2017,1,4,15,0,60.0,195.0,1.4,9.0,222.0,239.32,196.46
2017,1,4,15,15,148.0,179.0,1.25,8.5,239.0,288.85,240.37
2017,1,4,15,30,236.0,163.0,1.1,8.0,256.0,336.46,280.79
2017,1,4,15,45,222.5,147.5,1.0,8.0,227.0,310.25,259.16
2017,1,4,16,0,209.0,132.0,0.9,8.0,198.0,283.62,237.27
2017,1,4,16,15,381.5,98.0,0.8,7.5,195.0,348.62,291.99
2017,1,4,16,30,554.0,64.0,0.7,7.0,192.0,397.57,330.19
2017,1,4,16,45,482.5,54.0,0.6,7.0,146.5,334.67,275.13
2017,1,4,17,0,411.0,44.0,0.5,7.0,101.0,274.42,221.26
2017,1,4,17,15,281.0,30.5,0.55,6.5,62.0,188.32,140.8
2017,1,4,17,30,151.0,17.0,0.6,6.0,23.0,96.45,0.0
2017,1,4,17,45,75.5,8.5,0.7,5.5,11.5,36.82,0.0
2017,1,4,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,5,7,45,171.0,14.5,3.4,6.0,29.5,13.82,0.0
2017,1,5,8,0,342.0,29.0,3.5,7.0,59.0,23.44,13.62
2017,1,5,8,15,445.5,38.5,3.2,7.5,104.0,29.96,21.09
2017,1,5,8,30,549.0,48.0,2.9,8.0,149.0,36.26,27.24
2017,1,5,8,45,608.5,55.0,2.65,9.0,196.0,40.11,30.9
2017,1,5,9,0,668.0,62.0,2.4,10.0,243.0,43.87,34.3
2017,1,5,9,15,334.0,47.0,2.45,11.0,137.5,29.92,21.54
2017,1,5,9,30,0.0,32.0,2.5,12.0,32.0,29.7,20.05
2017,1,5,9,45,0.0,36.0,2.55,13.0,36.0,33.43,23.11
2017,1,5,10,0,0.0,40.0,2.6,14.0,40.0,37.16,26.11
2017,1,5,10,15,14.5,116.0,2.65,14.5,123.5,108.9,85.7
2017,1,5,10,30,29.0,192.0,2.7,15.0,207.0,174.16,138.53
2017,1,5,10,45,26.5,200.0,2.8,15.5,214.0,187.05,148.62
2017,1,5,11,0,24.0,208.0,2.9,16.0,221.0,195.71,155.31
2017,1,5,11,15,92.0,239.5,2.95,16.0,292.0,247.95,196.18
2017,1,5,11,30,160.0,271.0,3.0,16.0,363.0,308.23,243.53
2017,1,5,11,45,158.5,279.0,3.15,16.5,372.0,324.17,256.1
2017,1,5,12,0,157.0,287.0,3.3,17.0,381.0,339.7,268.33
2017,1,5,12,15,209.0,285.0,3.4,17.0,411.5,373.27,295.27
2017,1,5,12,30,261.0,283.0,3.5,17.0,442.0,411.96,326.22
2017,1,5,12,45,287.5,277.5,3.6,17.5,452.0,432.8,342.62
2017,1,5,13,0,314.0,272.0,3.7,18.0,462.0,453.79,359.18
2017,1,5,13,15,250.0,275.5,3.9,17.5,425.5,423.19,336.43
2017,1,5,13,30,186.0,279.0,4.1,17.0,389.0,394.1,314.39
2017,1,5,13,45,524.5,185.0,4.35,17.0,480.5,533.76,429.46
2017,1,5,14,0,863.0,91.0,4.6,17.0,572.0,665.11,535.81
2017,1,5,14,15,457.5,155.5,4.75,16.5,409.5,473.29,384.77
2017,1,5,14,30,52.0,220.0,4.9,16.0,247.0,255.8,206.04
2017,1,5,14,45,428.0,152.0,5.1,15.5,351.0,456.23,375.85
2017,1,5,15,0,804.0,84.0,5.3,15.0,455.0,627.75,517.62
2017,1,5,15,15,781.5,81.0,5.4,14.0,416.0,604.83,501.76
2017,1,5,15,30,759.0,78.0,5.5,13.0,377.0,579.5,484.26
2017,1,5,15,45,731.5,73.0,5.6,12.5,334.5,546.72,459.23
2017,1,5,16,0,704.0,68.0,5.7,12.0,292.0,515.38,434.41
2017,1,5,16,15,655.5,62.5,5.65,11.0,245.5,467.45,395.35
2017,1,5,16,30,607.0,57.0,5.6,10.0,199.0,419.63,354.75
2017,1,5,16,45,535.0,48.5,5.55,9.5,152.5,356.7,299.09
2017,1,5,17,0,463.0,40.0,5.5,9.0,106.0,296.49,243.62
2017,1,5,17,15,231.5,33.0,5.55,8.0,66.0,169.16,128.73
2017,1,5,17,30,0.0,26.0,5.6,7.0,26.0,31.96,0.0
2017,1,5,17,45,0.0,13.0,5.65,6.5,13.0,12.39,0.0
2017,1,5,18,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,5.85,5.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,6.15,4.5,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,6.3,4.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,6.35,3.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,6.4,3.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,6.6,2.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,6.6,1.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,6.6,1.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,6.6,0.5,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,6.6,0.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,6.45,0.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,6.15,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,6.0,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,5.95,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,5.8,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,5.95,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,6.0,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,6.05,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,6.1,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,6.2,0.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,6.35,-0.5,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,6.45,-1.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,6.5,-1.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,6.55,-1.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,6.6,-1.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,6.65,-1.5,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,6.7,-2.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,6.65,-2.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,6.6,-2.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,6.55,-2.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,6.5,-2.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,6.4,-2.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,6.3,-2.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,6.2,-2.5,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,6.1,-3.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,6.05,-3.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,6.0,-3.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,5.95,-3.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,5.9,-3.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,5.85,-3.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,5.8,-3.0,0.0,0.0,0.0
2017,1,6,7,45,71.5,18.5,5.75,-3.0,24.5,17.63,0.0
2017,1,6,8,0,143.0,37.0,5.7,-3.0,49.0,30.04,19.85
2017,1,6,8,15,233.0,55.0,5.6,-2.5,90.5,42.66,33.67
2017,1,6,8,30,323.0,73.0,5.5,-2.0,132.0,55.64,46.44
2017,1,6,8,45,394.5,84.5,5.45,-2.0,177.5,62.99,53.79
2017,1,6,9,0,466.0,96.0,5.4,-2.0,223.0,70.13,60.68
2017,1,6,9,15,513.0,105.0,5.35,-1.5,267.5,75.1,65.26
2017,1,6,9,30,560.0,114.0,5.3,-1.0,312.0,102.66,72.68
2017,1,6,9,45,280.0,67.5,5.3,-1.0,166.5,74.88,49.6
2017,1,6,10,0,0.0,21.0,5.3,-1.0,21.0,19.49,11.9
2017,1,6,10,15,0.0,65.0,5.3,-0.5,65.0,60.47,48.46
2017,1,6,10,30,0.0,109.0,5.3,0.0,109.0,100.51,83.6
2017,1,6,10,45,0.0,126.5,5.3,0.0,126.5,116.33,97.26
2017,1,6,11,0,0.0,144.0,5.3,0.0,144.0,132.24,110.96
2017,1,6,11,15,0.0,144.0,5.3,0.0,144.0,132.7,111.16
2017,1,6,11,30,0.0,144.0,5.3,0.0,144.0,133.07,111.34
2017,1,6,11,45,0.5,158.0,5.35,0.0,158.5,146.34,122.72
2017,1,6,12,0,1.0,172.0,5.4,0.0,173.0,159.77,134.22
2017,1,6,12,15,3.0,180.0,5.45,0.0,182.0,168.64,141.82
2017,1,6,12,30,5.0,188.0,5.5,0.0,191.0,177.72,149.63
2017,1,6,12,45,417.5,157.5,5.55,0.0,410.5,396.06,340.93
2017,1,6,13,0,830.0,127.0,5.6,0.0,630.0,625.09,534.9
2017,1,6,13,15,422.0,169.0,5.65,0.0,425.0,434.02,373.64
2017,1,6,13,30,14.0,211.0,5.7,0.0,220.0,208.21,176.02
2017,1,6,13,45,11.0,201.0,5.8,0.0,208.0,197.61,167.35
2017,1,6,14,0,8.0,191.0,5.9,0.0,196.0,186.81,158.22
2017,1,6,14,15,6.5,183.0,6.0,0.0,187.0,178.85,151.57
2017,1,6,14,30,5.0,175.0,6.1,0.0,178.0,170.85,144.89
2017,1,6,14,45,396.5,136.5,6.2,0.0,320.5,419.33,367.9
2017,1,6,15,0,788.0,98.0,6.3,0.0,463.0,636.66,556.42
2017,1,6,15,15,764.0,94.0,6.35,0.0,423.5,612.26,536.12
2017,1,6,15,30,740.0,90.0,6.4,0.0,384.0,585.54,514.32
2017,1,6,15,45,719.0,82.5,6.45,0.0,341.5,554.56,488.52
2017,1,6,16,0,698.0,75.0,6.5,0.0,299.0,521.69,460.34
2017,1,6,16,15,648.0,69.0,6.4,0.0,251.5,472.36,416.61
2017,1,6,16,30,598.0,63.0,6.3,0.0,204.0,423.11,371.62
2017,1,6,16,45,536.5,53.0,6.25,0.0,157.5,363.96,316.55
2017,1,6,17,0,475.0,43.0,6.2,0.0,111.0,306.8,261.23
2017,1,6,17,15,341.5,31.0,6.1,-0.5,70.0,217.82,173.68
2017,1,6,17,30,208.0,19.0,6.0,-1.0,29.0,124.64,0.0
2017,1,6,17,45,104.0,9.5,5.95,-1.5,14.5,49.07,0.0
2017,1,6,18,0,0.0,0.0,5.9,-2.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,5.85,-2.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,5.8,-2.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,5.8,-2.5,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,5.8,-3.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,5.7,-3.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,5.6,-3.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,5.6,-3.5,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,5.6,-4.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,5.45,-4.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,5.3,-4.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,4.8,-4.5,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.7,-5.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,4.45,-5.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,4.4,-5.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,4.35,-5.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,4.25,-5.5,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,4.15,-6.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,4.05,-6.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.95,-6.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.95,-6.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.95,-6.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.9,-6.5,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.85,-7.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.8,-7.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.75,-7.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.7,-7.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.65,-7.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.6,-7.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.55,-7.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.65,-6.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2017,1,7,7,45,263.0,12.5,4.0,-5.5,35.5,11.91,0.0
2017,1,7,8,0,526.0,25.0,4.2,-5.0,71.0,21.59,12.82
2017,1,7,8,15,625.5,32.0,4.2,-4.5,121.0,26.52,19.0
2017,1,7,8,30,725.0,39.0,4.2,-4.0,171.0,31.39,24.01
2017,1,7,8,45,779.0,43.5,4.2,-3.5,223.0,33.82,26.52
2017,1,7,9,0,833.0,48.0,4.2,-3.0,275.0,40.26,32.68
2017,1,7,9,15,868.0,51.5,4.1,-2.0,324.5,42.81,34.98
2017,1,7,9,30,903.0,55.0,4.0,-1.0,374.0,77.27,41.71
2017,1,7,9,45,927.0,57.0,3.9,-0.5,419.0,129.84,70.77
2017,1,7,10,0,951.0,59.0,3.8,0.0,464.0,183.7,112.45
2017,1,7,10,15,967.5,60.5,3.7,0.0,503.0,236.75,159.9
2017,1,7,10,30,984.0,62.0,3.6,0.0,542.0,289.83,210.04
2017,1,7,10,45,995.5,63.5,3.5,0.5,574.0,341.28,259.21
2017,1,7,11,0,1007.0,65.0,3.4,1.0,606.0,391.81,307.06
2017,1,7,11,15,1014.5,65.5,3.3,1.0,630.0,438.77,351.62
2017,1,7,11,30,1022.0,66.0,3.2,1.0,654.0,483.98,393.64
2017,1,7,11,45,1027.5,66.0,3.15,1.5,669.5,525.83,431.22
2017,1,7,12,0,1033.0,66.0,3.1,2.0,685.0,565.35,465.79
2017,1,7,12,15,1034.5,66.0,3.1,2.5,692.0,600.28,495.91
2017,1,7,12,30,1036.0,66.0,3.1,3.0,699.0,632.27,522.91
2017,1,7,12,45,1035.5,66.0,3.1,3.5,697.0,660.04,545.95
2017,1,7,13,0,1035.0,66.0,3.1,4.0,695.0,684.52,565.93
2017,1,7,13,15,1031.5,65.5,3.1,4.0,684.0,703.25,582.12
2017,1,7,13,30,1028.0,65.0,3.1,4.0,673.0,718.4,595.34
2017,1,7,13,45,1022.0,64.0,3.1,4.0,654.0,727.79,603.99
2017,1,7,14,0,1016.0,63.0,3.1,4.0,635.0,733.5,609.72
2017,1,7,14,15,1006.5,62.0,3.05,4.0,607.5,733.24,610.54
2017,1,7,14,30,997.0,61.0,3.0,4.0,580.0,729.36,608.45
2017,1,7,14,45,980.0,61.5,3.0,4.0,545.0,718.77,601.39
2017,1,7,15,0,963.0,62.0,3.0,4.0,510.0,704.91,591.61
2017,1,7,15,15,943.5,60.0,2.8,3.5,468.5,683.38,575.76
2017,1,7,15,30,924.0,58.0,2.6,3.0,427.0,658.99,557.3
2017,1,7,15,45,896.0,55.0,2.45,3.0,380.0,625.55,530.44
2017,1,7,16,0,868.0,52.0,2.3,3.0,333.0,590.12,501.28
2017,1,7,16,15,825.5,48.5,2.05,2.0,282.5,544.14,463.73
2017,1,7,16,30,783.0,45.0,1.8,1.0,232.0,501.42,427.0
2017,1,7,16,45,713.5,39.5,1.55,0.5,180.5,437.81,370.51
2017,1,7,17,0,644.0,34.0,1.3,0.0,129.0,376.09,313.05
2017,1,7,17,15,511.5,26.0,1.3,-0.5,82.5,285.55,225.96
2017,1,7,17,30,379.0,18.0,1.3,-1.0,36.0,192.99,11.53
2017,1,7,17,45,189.5,9.0,1.35,-1.5,18.0,81.92,0.0
2017,1,7,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,1.1,-3.5,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,8,7,45,241.0,12.5,1.55,-2.5,33.5,11.91,0.0
2017,1,8,8,0,482.0,25.0,1.8,-2.0,67.0,21.56,12.64
2017,1,8,8,15,581.5,32.0,2.0,-1.5,115.5,26.47,18.74
2017,1,8,8,30,681.0,39.0,2.2,-1.0,164.0,31.3,23.67
2017,1,8,8,45,738.5,43.5,2.4,-0.5,214.0,33.73,26.14
2017,1,8,9,0,796.0,48.0,2.6,0.0,264.0,36.18,28.49
2017,1,8,9,15,830.5,51.0,2.75,0.5,312.0,42.32,34.2
2017,1,8,9,30,865.0,54.0,2.9,1.0,360.0,74.84,40.29
2017,1,8,9,45,888.5,56.0,3.1,2.0,403.5,125.42,67.86
2017,1,8,10,0,912.0,58.0,3.3,3.0,447.0,177.29,107.43
2017,1,8,10,15,928.0,60.0,3.3,3.5,485.0,228.79,152.73
2017,1,8,10,30,944.0,62.0,3.3,4.0,523.0,280.37,200.49
2017,1,8,10,45,954.0,63.5,3.35,4.5,553.5,329.63,247.1
2017,1,8,11,0,964.0,65.0,3.4,5.0,584.0,377.93,292.47
2017,1,8,11,15,971.0,65.5,3.45,5.0,607.5,422.99,334.98
2017,1,8,11,30,978.0,66.0,3.5,5.0,631.0,466.36,375.2
2017,1,8,11,45,979.0,68.5,3.6,5.5,645.5,507.04,411.7
2017,1,8,12,0,980.0,71.0,3.7,6.0,660.0,545.27,445.25
2017,1,8,12,15,981.0,71.0,3.8,6.0,666.5,578.44,474.84
2017,1,8,12,30,982.0,71.0,3.9,6.0,673.0,608.8,501.63
2017,1,8,12,45,979.0,72.0,4.05,6.5,671.0,634.95,523.95
2017,1,8,13,0,976.0,73.0,4.2,7.0,669.0,657.9,543.43
2017,1,8,13,15,971.5,72.5,4.25,7.0,658.0,675.09,558.73
2017,1,8,13,30,967.0,72.0,4.3,7.0,647.0,688.86,571.2
2017,1,8,13,45,958.0,72.0,4.4,7.5,627.5,696.86,578.18
2017,1,8,14,0,949.0,72.0,4.5,8.0,608.0,701.35,582.33
2017,1,8,14,15,938.5,71.0,4.5,8.0,581.5,700.3,582.73
2017,1,8,14,30,928.0,70.0,4.5,8.0,555.0,695.86,580.41
2017,1,8,14,45,907.5,70.0,4.55,8.0,520.0,682.68,571.32
2017,1,8,15,0,887.0,70.0,4.6,8.0,485.0,666.48,559.69
2017,1,8,15,15,866.0,67.5,4.35,7.5,445.0,644.23,542.88
2017,1,8,15,30,845.0,65.0,4.1,7.0,405.0,623.65,526.93
2017,1,8,15,45,812.5,62.5,3.95,7.0,360.0,589.38,499.15
2017,1,8,16,0,780.0,60.0,3.8,7.0,315.0,553.38,469.51
2017,1,8,16,15,734.5,55.5,3.3,6.0,266.5,506.11,430.52
2017,1,8,16,30,689.0,51.0,2.8,5.0,218.0,458.46,389.66
2017,1,8,16,45,611.5,45.5,2.3,4.0,168.5,392.89,332.1
2017,1,8,17,0,534.0,40.0,1.8,3.0,119.0,334.93,278.51
2017,1,8,17,15,401.5,30.0,1.75,2.5,76.0,246.08,194.98
2017,1,8,17,30,269.0,20.0,1.7,2.0,33.0,154.32,28.61
2017,1,8,17,45,134.5,10.0,1.65,2.0,16.5,61.88,0.0
2017,1,8,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,9,7,45,121.0,16.5,2.5,2.5,27.5,15.73,0.0
2017,1,9,8,0,242.0,33.0,2.7,3.0,55.0,25.96,15.97
2017,1,9,8,15,351.0,45.0,2.8,3.5,98.5,36.03,26.94
2017,1,9,8,30,460.0,57.0,2.9,4.0,142.0,44.34,35.11
2017,1,9,8,45,528.5,65.0,3.0,5.0,189.0,48.64,39.24
2017,1,9,9,0,597.0,73.0,3.1,6.0,236.0,52.86,43.11
2017,1,9,9,15,641.0,78.5,3.25,7.0,282.0,54.86,44.77
2017,1,9,9,30,685.0,84.0,3.4,8.0,328.0,82.78,50.38
2017,1,9,9,45,421.5,135.5,3.6,9.0,291.5,138.9,96.75
2017,1,9,10,0,158.0,187.0,3.8,10.0,255.0,174.55,136.18
2017,1,9,10,15,104.5,196.5,4.15,11.0,243.0,187.3,148.66
2017,1,9,10,30,51.0,206.0,4.5,12.0,231.0,190.27,152.83
2017,1,9,10,45,51.0,219.5,4.85,13.0,246.0,206.35,165.62
2017,1,9,11,0,51.0,233.0,5.2,14.0,261.0,222.45,178.28
2017,1,9,11,15,199.5,242.0,5.45,14.5,356.5,288.58,229.62
2017,1,9,11,30,348.0,251.0,5.7,15.0,452.0,368.01,292.45
2017,1,9,11,45,356.5,255.0,5.95,15.5,465.5,392.44,312.85
2017,1,9,12,0,365.0,259.0,6.2,16.0,479.0,416.58,332.89
2017,1,9,12,15,365.0,262.0,6.2,16.0,484.0,435.03,348.62
2017,1,9,12,30,365.0,265.0,6.2,16.0,489.0,452.46,363.35
2017,1,9,12,45,636.5,175.5,6.25,16.5,565.5,542.25,437.02
2017,1,9,13,0,908.0,86.0,6.3,17.0,642.0,631.87,510.23
2017,1,9,13,15,641.5,169.5,6.2,17.0,559.0,573.89,462.95
2017,1,9,13,30,375.0,253.0,6.1,17.0,476.0,493.72,397.51
2017,1,9,13,45,633.5,167.0,6.1,17.5,531.5,591.81,478.37
2017,1,9,14,0,892.0,81.0,6.1,18.0,587.0,675.45,546.87
2017,1,9,14,15,882.0,79.5,5.95,18.0,561.5,674.08,546.22
2017,1,9,14,30,872.0,78.0,5.8,18.0,536.0,669.5,543.34
2017,1,9,14,45,860.0,75.5,5.7,18.0,504.0,663.16,539.1
2017,1,9,15,0,848.0,73.0,5.6,18.0,472.0,650.21,529.76
2017,1,9,15,15,828.0,70.5,5.3,17.5,433.5,629.16,514.36
2017,1,9,15,30,808.0,68.0,5.0,17.0,395.0,605.54,496.64
2017,1,9,15,45,779.5,64.5,4.75,17.0,351.5,573.13,470.85
2017,1,9,16,0,751.0,61.0,4.5,17.0,308.0,538.94,443.09
2017,1,9,16,15,707.5,56.5,4.05,16.0,261.0,493.41,406.64
2017,1,9,16,30,664.0,52.0,3.6,15.0,214.0,447.45,368.73
2017,1,9,16,45,595.0,45.5,3.15,14.0,166.5,385.8,316.42
2017,1,9,17,0,526.0,39.0,2.7,13.0,119.0,331.07,267.42
2017,1,9,17,15,400.5,29.5,2.65,12.5,77.0,245.99,189.85
2017,1,9,17,30,275.0,20.0,2.6,12.0,35.0,158.46,44.68
2017,1,9,17,45,137.5,10.0,2.6,12.0,17.5,63.34,0.0
2017,1,9,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,7,45,80.0,15.0,4.25,11.5,22.0,14.3,0.0
2017,1,10,8,0,160.0,30.0,4.4,12.0,44.0,23.43,13.25
2017,1,10,8,15,206.0,48.0,4.6,12.5,78.0,36.92,26.69
2017,1,10,8,30,252.0,66.0,4.8,13.0,112.0,49.89,38.72
2017,1,10,8,45,278.5,83.0,5.0,13.5,148.0,61.53,49.37
2017,1,10,9,0,305.0,100.0,5.2,14.0,184.0,76.69,62.92
2017,1,10,9,15,322.0,116.0,5.5,14.5,218.5,87.54,72.42
2017,1,10,9,30,339.0,132.0,5.8,15.0,253.0,112.36,81.91
2017,1,10,9,45,440.0,131.0,6.15,16.0,307.5,136.99,92.03
2017,1,10,10,0,541.0,130.0,6.5,17.0,362.0,176.26,117.66
2017,1,10,10,15,528.0,147.0,6.55,17.5,389.5,217.67,153.0
2017,1,10,10,30,515.0,164.0,6.6,18.0,417.0,257.41,188.07
2017,1,10,10,45,702.0,119.0,6.65,18.5,486.5,300.09,220.13
2017,1,10,11,0,889.0,74.0,6.7,19.0,556.0,362.03,269.8
2017,1,10,11,15,897.5,75.5,6.55,19.0,579.0,405.73,309.44
2017,1,10,11,30,906.0,77.0,6.4,19.0,602.0,448.07,347.22
2017,1,10,11,45,662.0,162.0,6.25,19.5,551.0,449.12,351.86
2017,1,10,12,0,418.0,247.0,6.1,20.0,500.0,431.76,339.52
2017,1,10,12,15,653.0,170.0,5.85,20.0,570.5,503.58,397.56
2017,1,10,12,30,888.0,93.0,5.6,20.0,641.0,581.06,459.98
2017,1,10,12,45,889.0,92.0,5.35,20.5,639.5,605.6,478.96
2017,1,10,13,0,890.0,91.0,5.1,21.0,638.0,627.35,495.45
2017,1,10,13,15,886.0,90.5,4.85,21.0,628.5,643.65,508.34
2017,1,10,13,30,882.0,90.0,4.6,21.0,619.0,656.83,518.59
2017,1,10,13,45,876.5,88.5,4.4,21.5,601.5,664.86,523.96
2017,1,10,14,0,871.0,87.0,4.2,22.0,584.0,672.65,529.17
2017,1,10,14,15,861.0,85.5,3.95,22.0,558.5,671.7,528.79
2017,1,10,14,30,851.0,84.0,3.7,22.0,533.0,667.54,525.98
2017,1,10,14,45,846.0,79.0,3.5,22.0,502.5,659.62,520.62
2017,1,10,15,0,841.0,74.0,3.3,22.0,472.0,648.56,512.82
2017,1,10,15,15,820.5,71.5,2.9,21.5,433.5,627.28,497.37
2017,1,10,15,30,800.0,69.0,2.5,21.0,395.0,603.46,479.67
2017,1,10,15,45,771.5,65.5,2.2,21.0,351.5,571.17,454.67
2017,1,10,16,0,743.0,62.0,1.9,21.0,308.0,537.11,427.77
2017,1,10,16,15,699.5,57.5,1.75,19.5,261.5,491.69,394.31
2017,1,10,16,30,656.0,53.0,1.6,18.0,215.0,445.85,358.91
2017,1,10,16,45,586.0,46.5,1.45,17.0,167.5,387.69,311.24
2017,1,10,17,0,516.0,40.0,1.3,16.0,120.0,328.66,260.73
2017,1,10,17,15,392.5,30.0,1.35,15.5,78.0,243.86,186.05
2017,1,10,17,30,269.0,20.0,1.4,15.0,36.0,157.54,57.5
2017,1,10,17,45,134.5,10.0,1.45,15.0,18.0,62.48,0.0
2017,1,10,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,7,45,128.5,16.0,4.05,13.5,27.0,15.25,0.0
2017,1,11,8,0,257.0,32.0,4.3,14.0,54.0,26.35,15.47
2017,1,11,8,15,364.0,43.0,4.65,14.5,97.5,34.07,23.98
2017,1,11,8,30,471.0,54.0,5.0,15.0,141.0,41.5,31.03
2017,1,11,8,45,535.5,61.5,5.35,15.5,187.5,45.48,34.78
2017,1,11,9,0,600.0,69.0,5.7,16.0,234.0,49.38,38.3
2017,1,11,9,15,323.0,106.0,6.05,16.5,197.0,75.16,60.98
2017,1,11,9,30,46.0,143.0,6.4,17.0,160.0,119.23,93.69
2017,1,11,9,45,398.0,115.0,6.75,18.0,284.5,120.96,79.72
2017,1,11,10,0,750.0,87.0,7.1,19.0,409.0,170.16,102.72
2017,1,11,10,15,771.0,90.0,7.15,19.5,446.0,220.5,144.41
2017,1,11,10,30,792.0,93.0,7.2,20.0,483.0,267.53,185.47
2017,1,11,10,45,538.0,167.0,7.3,20.5,439.0,294.16,218.37
2017,1,11,11,0,284.0,241.0,7.4,21.0,395.0,301.69,232.33
2017,1,11,11,15,271.5,254.0,7.4,21.0,406.5,324.21,251.8
2017,1,11,11,30,259.0,267.0,7.4,21.0,418.0,345.36,269.78
2017,1,11,11,45,565.0,181.0,7.4,21.5,521.0,421.66,329.49
