Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,12,0,871.0,95.0,7.4,22.0,624.0,516.55,404.92
2017,1,11,12,15,561.5,193.0,7.35,22.0,535.5,476.25,374.82
2017,1,11,12,30,252.0,291.0,7.3,22.0,447.0,412.72,324.36
2017,1,11,12,45,565.0,193.0,7.25,22.5,541.5,517.0,408.65
2017,1,11,13,0,878.0,95.0,7.2,23.0,636.0,625.42,495.3
2017,1,11,13,15,874.0,94.5,7.1,23.0,626.5,643.35,509.95
2017,1,11,13,30,870.0,94.0,7.0,23.0,617.0,656.97,521.41
2017,1,11,13,45,863.5,92.5,6.9,23.0,599.5,664.79,528.34
2017,1,11,14,0,857.0,91.0,6.8,23.0,582.0,669.38,532.75
2017,1,11,14,15,846.5,89.5,6.65,23.0,557.0,668.14,532.53
2017,1,11,14,30,836.0,88.0,6.5,23.0,532.0,663.72,529.84
2017,1,11,14,45,821.5,85.5,6.35,23.0,499.5,652.46,521.91
2017,1,11,15,0,807.0,83.0,6.2,23.0,467.0,638.25,511.64
2017,1,11,15,15,785.5,80.5,5.9,22.5,429.0,616.69,496.16
2017,1,11,15,30,764.0,78.0,5.6,22.0,391.0,592.67,478.5
2017,1,11,15,45,735.0,73.5,5.35,22.0,348.0,559.48,452.59
2017,1,11,16,0,706.0,69.0,5.1,22.0,305.0,527.49,427.01
2017,1,11,16,15,660.0,64.0,4.75,21.5,259.0,481.18,390.06
2017,1,11,16,30,614.0,59.0,4.4,21.0,213.0,434.81,351.88
2017,1,11,16,45,545.5,51.5,4.1,20.5,166.0,373.86,300.84
2017,1,11,17,0,477.0,44.0,3.8,20.0,119.0,315.22,249.9
2017,1,11,17,15,351.5,33.0,3.85,19.5,77.5,229.15,174.57
2017,1,11,17,30,226.0,22.0,3.9,19.0,36.0,142.62,61.25
2017,1,11,17,45,113.0,11.0,3.95,18.5,18.0,55.25,0.0
2017,1,11,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,7,45,143.5,15.0,3.75,16.5,28.0,14.3,0.0
2017,1,12,8,0,287.0,30.0,3.8,17.0,56.0,24.35,13.7
2017,1,12,8,15,394.5,40.5,3.9,17.5,99.5,31.7,21.65
2017,1,12,8,30,502.0,51.0,4.0,18.0,143.0,38.78,28.27
2017,1,12,8,45,565.5,58.0,4.1,18.5,190.5,42.46,31.71
2017,1,12,9,0,629.0,65.0,4.2,19.0,238.0,46.08,34.93
2017,1,12,9,15,671.5,70.0,4.45,19.5,284.0,47.96,36.51
2017,1,12,9,30,714.0,75.0,4.7,20.0,330.0,76.47,42.12
2017,1,12,9,45,414.5,132.0,4.95,20.5,284.5,135.5,90.13
2017,1,12,10,0,115.0,189.0,5.2,21.0,239.0,170.03,129.0
2017,1,12,10,15,465.5,137.5,5.25,21.0,364.0,198.35,137.69
2017,1,12,10,30,816.0,86.0,5.3,21.0,489.0,267.39,183.3
2017,1,12,10,45,834.5,86.5,5.4,21.5,520.5,313.34,223.98
2017,1,12,11,0,853.0,87.0,5.5,22.0,552.0,359.39,264.61
2017,1,12,11,15,426.5,123.5,5.45,22.0,356.0,268.91,204.87
2017,1,12,11,30,0.0,160.0,5.4,22.0,160.0,147.49,113.84
2017,1,12,11,45,196.0,208.0,5.35,22.5,327.5,279.11,217.33
2017,1,12,12,0,392.0,256.0,5.3,23.0,495.0,427.91,332.1
2017,1,12,12,15,285.5,277.5,5.2,23.0,452.5,408.84,317.7
2017,1,12,12,30,179.0,299.0,5.1,23.0,410.0,380.26,295.6
2017,1,12,12,45,89.5,221.0,5.05,23.5,276.5,263.6,204.99
2017,1,12,13,0,0.0,143.0,5.0,24.0,143.0,133.6,101.58
2017,1,12,13,15,68.0,215.5,4.95,24.0,257.0,248.64,193.51
2017,1,12,13,30,136.0,288.0,4.9,24.0,371.0,372.48,289.93
2017,1,12,13,45,174.0,278.5,4.85,24.0,381.0,393.0,306.42
2017,1,12,14,0,212.0,269.0,4.8,24.0,391.0,413.58,323.28
2017,1,12,14,15,525.0,179.0,4.7,24.0,463.5,548.24,431.35
2017,1,12,14,30,838.0,89.0,4.6,24.0,536.0,667.92,525.45
2017,1,12,14,45,817.0,88.5,4.55,24.0,503.0,654.61,515.66
2017,1,12,15,0,796.0,88.0,4.5,24.0,470.0,638.41,504.28
2017,1,12,15,15,401.5,117.5,4.25,23.5,310.0,406.02,324.63
2017,1,12,15,30,7.0,147.0,4.0,23.0,150.0,148.19,115.23
2017,1,12,15,45,3.5,131.5,3.8,23.0,133.0,131.22,102.03
2017,1,12,16,0,0.0,116.0,3.6,23.0,116.0,114.31,88.42
2017,1,12,16,15,289.5,91.0,3.35,22.0,164.0,292.8,237.4
2017,1,12,16,30,579.0,66.0,3.1,21.0,212.0,425.03,343.12
2017,1,12,16,45,497.5,58.5,2.9,20.5,165.0,357.75,286.96
2017,1,12,17,0,416.0,51.0,2.7,20.0,118.0,293.26,232.09
2017,1,12,17,15,292.0,38.5,2.9,19.5,77.0,207.57,158.34
2017,1,12,17,30,168.0,26.0,3.1,19.0,36.0,123.89,59.97
2017,1,12,17,45,84.0,13.0,3.3,19.0,18.0,45.88,0.0
2017,1,12,18,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,7,45,0.0,8.0,3.45,17.5,8.0,7.63,0.0
2017,1,13,8,0,0.0,16.0,3.7,18.0,16.0,14.83,6.13
2017,1,13,8,15,0.0,28.0,3.75,18.0,28.0,25.99,16.71
2017,1,13,8,30,0.0,40.0,3.8,18.0,40.0,37.16,26.88
2017,1,13,8,45,0.0,53.0,3.9,18.5,53.0,49.02,37.47
2017,1,13,9,0,0.0,66.0,4.0,19.0,66.0,60.6,47.64
2017,1,13,9,15,0.0,78.5,4.2,19.5,78.5,71.65,57.18
2017,1,13,9,30,0.0,91.0,4.4,20.0,91.0,82.81,63.5
2017,1,13,9,45,0.0,102.5,4.6,20.5,102.5,93.29,71.86
2017,1,13,10,0,0.0,114.0,4.8,21.0,114.0,103.8,80.15
2017,1,13,10,15,0.0,124.0,4.9,21.0,124.0,113.08,87.51
2017,1,13,10,30,0.0,134.0,5.0,21.0,134.0,122.38,94.85
2017,1,13,10,45,0.0,142.0,5.15,21.5,142.0,129.97,100.6
2017,1,13,11,0,0.0,150.0,5.3,22.0,150.0,137.58,106.33
2017,1,13,11,15,0.0,91.5,5.3,22.0,91.5,85.25,63.96
2017,1,13,11,30,0.0,33.0,5.3,22.0,33.0,30.68,19.5
2017,1,13,11,45,0.0,34.0,5.3,22.5,34.0,31.62,20.2
2017,1,13,12,0,0.0,35.0,5.3,23.0,35.0,32.55,20.89
2017,1,13,12,15,0.0,35.5,5.2,23.0,35.5,33.02,21.26
2017,1,13,12,30,0.0,36.0,5.1,23.0,36.0,33.49,21.63
2017,1,13,12,45,68.5,167.0,5.05,23.0,210.0,200.24,156.13
2017,1,13,13,0,137.0,298.0,5.0,23.0,384.0,370.68,289.02
2017,1,13,13,15,221.5,285.5,4.9,23.0,421.5,417.39,325.97
2017,1,13,13,30,306.0,273.0,4.8,23.0,459.0,471.92,368.95
2017,1,13,13,45,204.5,270.5,4.7,23.0,393.5,404.94,316.86
2017,1,13,14,0,103.0,268.0,4.6,23.0,328.0,333.82,260.97
2017,1,13,14,15,102.5,256.5,4.45,23.0,314.0,325.11,254.79
2017,1,13,14,30,102.0,245.0,4.3,23.0,300.0,315.94,248.1
2017,1,13,14,45,167.5,228.5,4.15,23.0,312.5,353.43,279.02
2017,1,13,15,0,233.0,212.0,4.0,23.0,325.0,381.63,302.56
2017,1,13,15,15,217.0,195.5,3.7,22.5,294.0,354.41,282.14
2017,1,13,15,30,201.0,179.0,3.4,22.0,263.0,326.54,261.11
2017,1,13,15,45,192.5,161.0,3.1,22.0,234.5,301.14,241.39
2017,1,13,16,0,184.0,143.0,2.8,22.0,206.0,275.19,220.9
2017,1,13,16,15,172.5,123.0,2.6,21.0,175.0,244.45,197.01
2017,1,13,16,30,161.0,103.0,2.4,20.0,144.0,213.38,172.11
2017,1,13,16,45,142.0,82.5,2.25,19.5,113.0,177.33,141.96
2017,1,13,17,0,123.0,62.0,2.1,19.0,82.0,149.82,117.88
2017,1,13,17,15,80.0,43.0,2.2,18.5,54.0,96.48,71.98
2017,1,13,17,30,37.0,24.0,2.3,18.0,26.0,49.45,23.35
2017,1,13,17,45,18.5,12.0,2.45,18.0,13.0,18.86,0.0
2017,1,13,18,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,7.5,2.95,14.5,7.5,7.15,0.0
2017,1,14,8,0,0.0,15.0,3.1,15.0,15.0,13.9,5.54
2017,1,14,8,15,0.0,26.5,3.1,15.0,26.5,24.59,15.76
2017,1,14,8,30,0.0,38.0,3.1,15.0,38.0,35.3,25.6
2017,1,14,8,45,0.0,50.5,3.15,15.5,50.5,46.93,36.11
2017,1,14,9,0,0.0,63.0,3.2,16.0,63.0,58.12,46.05
2017,1,14,9,15,0.0,75.0,3.3,16.5,75.0,68.79,55.36
2017,1,14,9,30,0.0,87.0,3.4,17.0,87.0,79.53,61.51
2017,1,14,9,45,0.5,116.0,3.5,17.5,116.5,104.49,81.97
2017,1,14,10,0,1.0,145.0,3.6,18.0,146.0,129.6,102.23
2017,1,14,10,15,1.0,152.5,3.7,18.5,153.0,137.28,108.03
2017,1,14,10,30,1.0,160.0,3.8,19.0,160.0,144.85,113.72
2017,1,14,10,45,6.5,177.5,3.9,19.5,180.5,162.48,127.34
2017,1,14,11,0,12.0,195.0,4.0,20.0,201.0,180.76,141.42
2017,1,14,11,15,23.5,218.0,4.0,20.0,231.5,206.71,161.76
2017,1,14,11,30,35.0,241.0,4.0,20.0,262.0,232.1,181.64
2017,1,14,11,45,32.5,244.0,4.05,20.5,264.0,237.18,185.25
2017,1,14,12,0,30.0,247.0,4.1,21.0,266.0,241.93,188.62
2017,1,14,12,15,24.5,240.5,4.1,21.0,256.0,235.31,183.4
2017,1,14,12,30,19.0,234.0,4.1,21.0,246.0,228.02,177.66
2017,1,14,12,45,29.0,248.5,4.1,21.0,266.5,251.44,196.21
2017,1,14,13,0,39.0,263.0,4.1,21.0,287.0,274.06,214.06
2017,1,14,13,15,53.0,269.0,4.05,21.0,301.5,291.7,228.15
2017,1,14,13,30,67.0,275.0,4.0,21.0,316.0,310.02,242.8
2017,1,14,13,45,61.5,264.5,3.95,21.0,301.5,299.37,234.69
2017,1,14,14,0,56.0,254.0,3.9,21.0,287.0,288.2,226.26
2017,1,14,14,15,42.0,233.5,3.8,21.0,257.5,260.39,204.59
2017,1,14,14,30,28.0,213.0,3.7,21.0,228.0,224.37,176.32
2017,1,14,14,45,57.0,213.5,3.65,21.0,242.0,254.52,201.28
2017,1,14,15,0,86.0,214.0,3.6,21.0,256.0,277.45,220.37
2017,1,14,15,15,43.0,172.0,3.4,20.5,193.0,204.37,162.18
2017,1,14,15,30,0.0,130.0,3.2,20.0,130.0,125.42,98.02
2017,1,14,15,45,0.0,116.0,3.0,19.5,116.0,112.07,87.59
2017,1,14,16,0,0.0,102.0,2.8,19.0,102.0,98.68,76.89
2017,1,14,16,15,0.0,87.0,2.6,18.5,87.0,84.14,65.05
2017,1,14,16,30,0.0,72.0,2.4,18.0,72.0,69.51,52.92
2017,1,14,16,45,0.0,56.5,2.2,17.5,56.5,54.17,39.96
2017,1,14,17,0,0.0,41.0,2.0,17.0,41.0,38.61,26.63
2017,1,14,17,15,0.0,27.0,2.15,16.5,27.0,25.07,14.82
2017,1,14,17,30,0.0,13.0,2.3,16.0,13.0,12.05,1.99
2017,1,14,17,45,0.0,6.5,2.45,16.0,6.5,6.2,0.0
2017,1,14,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,15,7,45,134.0,15.5,3.1,12.5,27.5,14.77,0.0
2017,1,15,8,0,268.0,31.0,3.3,13.0,55.0,25.22,14.85
2017,1,15,8,15,369.0,42.0,3.45,13.5,98.0,32.97,23.19
2017,1,15,8,30,470.0,53.0,3.6,14.0,141.0,40.4,30.23
2017,1,15,8,45,235.0,47.0,3.75,15.0,91.0,33.99,24.68
2017,1,15,9,0,0.0,41.0,3.9,16.0,41.0,38.07,28.29
2017,1,15,9,15,0.0,49.0,4.2,16.5,49.0,45.53,34.83
2017,1,15,9,30,0.0,57.0,4.5,17.0,57.0,52.99,39.23
2017,1,15,9,45,361.0,74.5,4.8,17.5,231.5,85.01,51.27
2017,1,15,10,0,722.0,92.0,5.1,18.0,406.0,171.32,105.1
2017,1,15,10,15,361.0,115.0,5.25,18.5,272.0,160.9,112.82
2017,1,15,10,30,0.0,138.0,5.4,19.0,138.0,125.86,98.41
2017,1,15,10,45,0.0,126.0,5.55,19.5,126.0,115.95,89.97
2017,1,15,11,0,0.0,114.0,5.7,20.0,114.0,105.55,81.17
2017,1,15,11,15,0.0,121.5,5.9,20.5,121.5,112.52,86.54
2017,1,15,11,30,0.0,129.0,6.1,21.0,129.0,119.52,91.91
2017,1,15,11,45,0.0,138.5,6.3,21.5,138.5,128.39,98.77
2017,1,15,12,0,0.0,148.0,6.5,22.0,148.0,137.33,105.66
2017,1,15,12,15,1.0,161.5,6.65,22.0,162.0,150.56,116.19
2017,1,15,12,30,2.0,175.0,6.8,22.0,176.0,163.99,126.88
2017,1,15,12,45,15.0,213.0,6.95,22.0,222.5,207.51,161.69
2017,1,15,13,0,28.0,251.0,7.1,22.0,269.0,252.38,197.39
2017,1,15,13,15,46.0,263.0,7.1,22.0,292.0,281.48,220.71
2017,1,15,13,30,64.0,275.0,7.1,22.0,315.0,308.13,242.16
2017,1,15,13,45,74.5,271.5,7.15,22.0,316.5,315.04,248.11
2017,1,15,14,0,85.0,268.0,7.2,22.0,318.0,322.03,254.23
2017,1,15,14,15,130.5,260.0,7.05,22.0,333.0,355.4,281.79
2017,1,15,14,30,176.0,252.0,6.9,22.0,348.0,381.66,303.76
2017,1,15,14,45,114.0,229.5,6.75,22.0,290.0,318.97,253.76
2017,1,15,15,0,52.0,207.0,6.6,22.0,232.0,246.83,195.73
2017,1,15,15,15,302.5,166.5,6.45,21.5,295.5,388.13,314.49
2017,1,15,15,30,553.0,126.0,6.3,21.0,359.0,515.32,419.4
2017,1,15,15,45,510.0,121.0,6.15,21.0,319.0,476.73,388.52
2017,1,15,16,0,467.0,116.0,6.0,21.0,279.0,437.79,357.32
2017,1,15,16,15,425.0,104.5,5.95,20.5,236.5,391.96,320.85
2017,1,15,16,30,383.0,93.0,5.9,20.0,194.0,346.6,283.71
2017,1,15,16,45,320.0,79.0,5.85,19.5,151.5,287.79,234.33
2017,1,15,17,0,257.0,65.0,5.8,19.0,109.0,231.78,186.0
2017,1,15,17,15,169.5,47.0,5.85,19.0,72.0,153.56,118.36
2017,1,15,17,30,82.0,29.0,5.9,19.0,35.0,85.67,50.54
2017,1,15,17,45,41.0,14.5,5.95,19.0,17.5,30.5,0.0
2017,1,15,18,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,6.05,18.5,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,6.05,18.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.3,17.5,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,16,7,45,145.5,16.0,1.4,13.5,29.0,12.95,0.0
2017,1,16,8,0,291.0,32.0,1.5,14.0,58.0,26.19,15.66
2017,1,16,8,15,396.5,42.0,1.45,14.0,102.5,32.95,23.17
2017,1,16,8,30,502.0,52.0,1.4,14.0,147.0,39.49,29.47
2017,1,16,8,45,253.0,76.0,1.4,14.5,124.0,55.85,44.21
2017,1,16,9,0,4.0,100.0,1.4,15.0,101.0,87.26,71.95
2017,1,16,9,15,9.0,117.0,1.25,15.5,120.0,101.55,84.24
2017,1,16,9,30,14.0,134.0,1.1,16.0,139.0,117.1,92.55
2017,1,16,9,45,16.5,150.0,1.0,16.5,157.0,132.9,104.74
2017,1,16,10,0,19.0,166.0,0.9,17.0,175.0,148.99,117.1
2017,1,16,10,15,26.0,183.5,0.7,17.0,196.5,167.45,131.25
2017,1,16,10,30,33.0,201.0,0.5,17.0,218.0,182.4,142.48
2017,1,16,10,45,16.5,167.5,0.35,17.5,176.0,156.87,122.08
2017,1,16,11,0,0.0,134.0,0.2,18.0,134.0,123.44,95.37
2017,1,16,11,15,0.0,140.0,0.3,18.5,140.0,129.17,99.84
2017,1,16,11,30,0.0,146.0,0.4,19.0,146.0,134.91,104.12
2017,1,16,11,45,0.0,123.0,0.5,19.5,123.0,114.24,87.39
2017,1,16,12,0,0.0,100.0,0.6,20.0,100.0,93.17,70.38
2017,1,16,12,15,39.5,196.0,0.65,20.0,221.0,203.33,157.83
2017,1,16,12,30,79.0,292.0,0.7,20.0,342.0,316.81,244.3
2017,1,16,12,45,62.0,282.0,0.75,20.5,321.0,302.31,232.32
2017,1,16,13,0,45.0,272.0,0.8,21.0,300.0,286.38,220.04
2017,1,16,13,15,125.5,283.0,0.9,20.5,360.0,355.83,274.66
2017,1,16,13,30,206.0,294.0,1.0,20.0,420.0,424.22,327.54
2017,1,16,13,45,132.0,276.0,1.1,20.0,356.5,363.88,281.89
2017,1,16,14,0,58.0,258.0,1.2,20.0,293.0,293.7,228.37
2017,1,16,14,15,200.0,244.5,1.3,20.0,355.5,386.08,302.67
2017,1,16,14,30,342.0,231.0,1.4,20.0,418.0,480.16,375.85
2017,1,16,14,45,192.5,217.0,1.5,20.0,321.5,358.52,282.46
2017,1,16,15,0,43.0,203.0,1.6,20.0,225.0,236.26,185.95
2017,1,16,15,15,113.0,194.5,1.55,19.5,244.5,285.28,227.31
2017,1,16,15,30,183.0,186.0,1.5,19.0,264.0,323.99,259.63
2017,1,16,15,45,161.0,171.0,1.5,19.0,234.5,293.98,236.05
2017,1,16,16,0,139.0,156.0,1.5,19.0,205.0,264.21,212.63
2017,1,16,16,15,122.5,135.0,1.4,18.5,174.0,230.54,186.02
2017,1,16,16,30,106.0,114.0,1.3,18.0,143.0,196.92,158.81
2017,1,16,16,45,81.5,92.0,1.25,17.5,111.5,157.71,126.25
2017,1,16,17,0,57.0,70.0,1.2,17.0,80.0,111.31,87.13
2017,1,16,17,15,28.5,47.5,1.3,16.5,52.5,70.54,52.09
2017,1,16,17,30,0.0,25.0,1.4,16.0,25.0,25.37,11.96
2017,1,16,17,45,0.0,12.5,1.5,16.0,12.5,11.91,0.0
2017,1,16,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,12.0,4.95,10.0,12.0,11.13,0.0
2017,1,17,8,0,0.0,24.0,5.0,10.0,24.0,22.28,12.77
2017,1,17,8,15,0.0,43.5,5.05,10.0,43.5,39.29,29.14
2017,1,17,8,30,0.0,63.0,5.1,10.0,63.0,55.99,44.73
2017,1,17,8,45,4.5,83.0,5.15,10.0,84.0,72.87,60.3
2017,1,17,9,0,9.0,103.0,5.2,10.0,105.0,89.52,75.46
2017,1,17,9,15,16.0,121.0,5.15,10.0,126.0,104.53,88.9
2017,1,17,9,30,23.0,139.0,5.1,10.0,147.0,121.22,98.33
2017,1,17,9,45,11.5,111.0,5.1,10.0,115.0,101.48,81.36
2017,1,17,10,0,0.0,83.0,5.1,10.0,83.0,77.1,60.83
2017,1,17,10,15,0.0,83.0,5.05,10.0,83.0,77.29,60.84
2017,1,17,10,30,0.0,83.0,5.0,10.0,83.0,77.3,60.69
2017,1,17,10,45,0.0,86.0,4.95,10.0,86.0,80.11,62.95
2017,1,17,11,0,0.0,89.0,4.9,10.0,89.0,82.93,65.21
2017,1,17,11,15,0.0,120.5,4.85,10.0,120.5,111.63,89.32
2017,1,17,11,30,0.0,152.0,4.8,10.0,152.0,140.33,113.21
2017,1,17,11,45,0.0,117.5,4.8,10.5,117.5,109.21,86.84
2017,1,17,12,0,0.0,83.0,4.8,11.0,83.0,77.35,59.9
2017,1,17,12,15,0.0,90.0,4.8,11.0,90.0,83.9,65.39
2017,1,17,12,30,0.0,97.0,4.8,11.0,97.0,90.43,70.84
2017,1,17,12,45,0.0,127.0,4.8,11.0,127.0,118.44,94.26
2017,1,17,13,0,0.0,157.0,4.8,11.0,157.0,146.73,117.77
2017,1,17,13,15,1.0,165.5,4.8,11.0,166.5,155.69,125.24
2017,1,17,13,30,2.0,174.0,4.8,11.0,176.0,164.83,132.91
2017,1,17,13,45,1.0,131.5,4.85,11.0,132.5,123.89,98.98
2017,1,17,14,0,0.0,89.0,4.9,11.0,89.0,82.94,64.76
2017,1,17,14,15,8.5,146.5,4.9,10.5,151.5,143.97,116.55
2017,1,17,14,30,17.0,204.0,4.9,10.0,214.0,207.67,170.22
2017,1,17,14,45,23.5,200.5,4.9,10.0,213.0,209.98,172.56
2017,1,17,15,0,30.0,197.0,4.9,10.0,212.0,220.77,182.1
2017,1,17,15,15,15.0,109.0,4.9,10.0,116.5,112.94,91.57
2017,1,17,15,30,0.0,21.0,4.9,10.0,21.0,19.49,11.24
2017,1,17,15,45,0.0,18.5,4.9,10.0,18.5,17.16,9.27
2017,1,17,16,0,0.0,16.0,4.9,10.0,16.0,14.83,7.27
2017,1,17,16,15,0.0,13.5,4.8,9.5,13.5,12.51,5.28
2017,1,17,16,30,0.0,11.0,4.7,9.0,11.0,10.19,3.26
2017,1,17,16,45,0.0,8.5,4.65,9.0,8.5,7.87,1.21
2017,1,17,17,0,0.0,6.0,4.6,9.0,6.0,5.55,0.0
2017,1,17,17,15,0.0,4.0,4.5,8.5,4.0,3.7,0.0
2017,1,17,17,30,0.0,2.0,4.4,8.0,2.0,1.85,0.0
2017,1,17,17,45,0.0,1.0,4.3,8.0,1.0,0.95,0.0
2017,1,17,18,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,7.0,3.35,7.0,7.0,6.48,0.0
2017,1,18,8,0,0.0,14.0,3.4,7.0,14.0,12.97,5.24
2017,1,18,8,15,0.0,25.5,3.3,7.0,25.5,23.66,15.59
2017,1,18,8,30,0.0,37.0,3.2,7.0,37.0,34.36,25.69
2017,1,18,8,45,0.0,49.5,3.15,7.5,49.5,46.01,36.5
2017,1,18,9,0,0.0,62.0,3.1,8.0,62.0,57.36,46.87
2017,1,18,9,15,0.0,74.5,3.0,8.0,74.5,68.46,56.94
2017,1,18,9,30,0.0,87.0,2.9,8.0,87.0,79.62,63.77
2017,1,18,9,45,4.0,121.5,2.8,8.0,123.5,109.42,89.03
2017,1,18,10,0,8.0,156.0,2.7,8.0,160.0,139.63,114.24
2017,1,18,10,15,27.0,183.5,2.7,8.0,197.0,167.8,136.86
2017,1,18,10,30,46.0,211.0,2.7,8.0,234.0,193.49,157.42
2017,1,18,10,45,63.5,231.0,2.7,8.5,265.0,219.66,178.23
2017,1,18,11,0,81.0,251.0,2.7,9.0,296.0,247.68,200.58
2017,1,18,11,15,59.0,249.5,2.7,9.0,283.0,244.63,198.54
2017,1,18,11,30,37.0,248.0,2.7,9.0,270.0,239.14,194.32
2017,1,18,11,45,56.0,267.0,2.75,9.5,301.5,268.27,217.61
2017,1,18,12,0,75.0,286.0,2.8,10.0,333.0,299.12,242.1
2017,1,18,12,15,75.5,289.5,2.8,10.0,337.5,307.78,249.1
2017,1,18,12,30,76.0,293.0,2.8,10.0,342.0,316.27,256.03
2017,1,18,12,45,77.0,293.0,2.8,10.5,342.5,321.62,260.02
2017,1,18,13,0,78.0,293.0,2.8,11.0,343.0,326.78,263.87
2017,1,18,13,15,123.5,296.0,2.7,11.5,373.5,367.66,296.65
2017,1,18,13,30,169.0,299.0,2.6,12.0,404.0,405.96,326.99
2017,1,18,13,45,171.0,290.5,2.55,12.5,394.5,404.85,325.87
2017,1,18,14,0,173.0,282.0,2.5,13.0,385.0,403.02,324.4
2017,1,18,14,15,103.5,253.0,2.4,13.0,314.0,322.59,260.42
2017,1,18,14,30,34.0,224.0,2.3,13.0,243.0,247.47,199.53
2017,1,18,14,45,35.0,213.0,2.25,13.5,231.5,238.95,192.97
2017,1,18,15,0,36.0,202.0,2.2,14.0,220.0,230.29,186.1
2017,1,18,15,15,18.0,159.5,2.1,14.0,168.5,166.54,134.15
2017,1,18,15,30,0.0,117.0,2.0,14.0,117.0,111.63,88.67
2017,1,18,15,45,0.0,104.5,1.9,14.0,104.5,99.68,78.98
2017,1,18,16,0,0.0,92.0,1.8,14.0,92.0,87.68,69.08
2017,1,18,16,15,0.0,79.0,1.55,13.5,79.0,75.12,58.69
2017,1,18,16,30,0.0,66.0,1.3,13.0,66.0,62.5,48.06
2017,1,18,16,45,0.0,52.5,1.05,12.5,52.5,49.27,36.71
2017,1,18,17,0,0.0,39.0,0.8,12.0,39.0,36.23,25.36
2017,1,18,17,15,0.0,26.5,0.8,11.5,26.5,24.6,15.05
2017,1,18,17,30,0.0,14.0,0.8,11.0,14.0,12.98,4.1
2017,1,18,17,45,0.0,7.0,0.85,11.0,7.0,6.67,0.0
2017,1,18,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,19,7,45,124.5,17.5,2.4,10.5,29.0,13.87,0.0
2017,1,19,8,0,249.0,35.0,2.8,11.0,58.0,27.47,17.16
2017,1,19,8,15,350.0,47.5,2.95,11.0,102.5,37.97,27.92
2017,1,19,8,30,451.0,60.0,3.1,11.0,147.0,46.58,36.18
2017,1,19,8,45,230.5,82.0,3.3,11.5,127.0,63.91,51.97
2017,1,19,9,0,10.0,104.0,3.5,12.0,107.0,90.38,75.63
2017,1,19,9,15,16.0,122.0,3.6,12.5,127.5,105.39,88.75
2017,1,19,9,30,22.0,140.0,3.7,13.0,148.0,122.11,97.87
2017,1,19,9,45,68.0,167.5,3.8,13.5,196.5,145.52,114.74
2017,1,19,10,0,114.0,195.0,3.9,14.0,245.0,174.98,136.31
2017,1,19,10,15,465.5,144.5,3.95,14.5,376.5,206.12,147.34
2017,1,19,10,30,817.0,94.0,4.0,15.0,508.0,279.23,196.95
2017,1,19,10,45,836.5,95.0,4.05,15.5,540.5,326.74,239.45
2017,1,19,11,0,856.0,96.0,4.1,16.0,573.0,374.5,281.87
2017,1,19,11,15,866.0,97.5,4.2,16.5,598.0,419.06,321.3
2017,1,19,11,30,876.0,99.0,4.3,17.0,623.0,462.53,358.96
2017,1,19,11,45,887.5,98.0,4.4,17.5,641.0,503.03,393.45
2017,1,19,12,0,899.0,97.0,4.5,18.0,659.0,543.11,426.79
2017,1,19,12,15,902.5,97.5,4.55,18.0,667.5,576.98,455.42
2017,1,19,12,30,906.0,98.0,4.6,18.0,676.0,608.45,481.7
2017,1,19,12,45,907.5,97.0,4.65,18.5,676.5,634.72,502.69
2017,1,19,13,0,909.0,96.0,4.7,19.0,677.0,658.16,521.17
2017,1,19,13,15,907.0,95.5,4.7,19.0,668.5,676.95,536.68
2017,1,19,13,30,905.0,95.0,4.7,19.0,660.0,692.6,549.68
2017,1,19,13,45,901.0,93.5,4.75,19.0,643.0,702.71,558.66
2017,1,19,14,0,897.0,92.0,4.8,19.0,626.0,709.53,565.15
2017,1,19,14,15,888.5,90.5,4.75,19.0,601.5,713.5,568.92
2017,1,19,14,30,880.0,89.0,4.7,19.0,577.0,711.01,567.92
2017,1,19,14,45,867.5,87.0,4.7,19.0,544.5,701.95,562.22
2017,1,19,15,0,855.0,85.0,4.7,19.0,512.0,689.74,554.09
2017,1,19,15,15,836.0,82.0,4.4,18.5,473.5,669.0,539.17
2017,1,19,15,30,817.0,79.0,4.1,18.0,435.0,645.52,522.2
2017,1,19,15,45,792.5,75.0,3.85,18.0,391.0,614.82,498.74
2017,1,19,16,0,768.0,71.0,3.6,18.0,347.0,582.02,473.19
2017,1,19,16,15,728.0,66.0,3.25,17.0,299.0,536.85,438.7
2017,1,19,16,30,688.0,61.0,2.9,16.0,251.0,494.59,405.12
2017,1,19,16,45,631.5,54.0,2.6,15.5,201.5,437.43,357.61
2017,1,19,17,0,575.0,47.0,2.3,15.0,152.0,381.6,309.19
2017,1,19,17,15,468.5,37.5,2.35,14.5,105.0,300.2,238.59
2017,1,19,17,30,362.0,28.0,2.4,14.0,58.0,225.48,161.17
2017,1,19,17,45,181.0,14.0,2.45,13.5,29.0,89.1,0.0
2017,1,19,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,20,7,45,108.5,16.0,1.85,11.0,26.0,12.61,0.0
2017,1,20,8,0,217.0,32.0,1.9,12.0,52.0,24.97,15.11
2017,1,20,8,15,263.0,49.0,2.1,12.5,88.5,37.58,27.44
2017,1,20,8,30,309.0,66.0,2.3,13.0,125.0,49.67,38.66
2017,1,20,8,45,333.5,82.5,2.5,13.5,163.0,60.84,48.83
2017,1,20,9,0,358.0,99.0,2.7,14.0,201.0,71.54,58.36
2017,1,20,9,15,372.0,115.5,2.6,14.0,237.5,81.78,67.4
2017,1,20,9,30,386.0,132.0,2.5,14.0,274.0,110.43,78.5
2017,1,20,9,45,300.5,162.5,2.4,14.5,281.5,154.25,111.82
2017,1,20,10,0,215.0,193.0,2.3,15.0,289.0,188.49,142.06
2017,1,20,10,15,357.5,184.5,2.2,15.5,359.5,221.01,162.63
2017,1,20,10,30,500.0,176.0,2.1,16.0,430.0,267.11,196.09
2017,1,20,10,45,709.5,126.0,2.05,17.0,511.0,314.05,229.94
2017,1,20,11,0,919.0,76.0,2.0,18.0,592.0,382.73,282.71
2017,1,20,11,15,621.0,172.0,2.05,18.5,527.0,390.42,296.76
2017,1,20,11,30,323.0,268.0,2.1,19.0,462.0,375.86,289.97
2017,1,20,11,45,622.5,178.5,2.2,19.5,565.0,453.85,349.88
2017,1,20,12,0,922.0,89.0,2.3,20.0,668.0,548.77,422.8
2017,1,20,12,15,923.5,89.5,2.05,20.5,675.5,582.32,447.85
2017,1,20,12,30,925.0,90.0,1.8,21.0,683.0,613.27,470.3
2017,1,20,12,45,914.0,94.0,1.55,21.5,680.0,637.55,486.86
2017,1,20,13,0,903.0,98.0,1.3,22.0,677.0,658.47,500.16
2017,1,20,13,15,898.5,97.5,1.3,22.0,667.5,675.65,513.47
2017,1,20,13,30,894.0,97.0,1.3,22.0,658.0,689.64,524.38
2017,1,20,13,45,776.0,131.0,1.3,22.0,608.5,664.55,506.17
2017,1,20,14,0,658.0,165.0,1.3,22.0,559.0,630.82,481.9
2017,1,20,14,15,637.5,163.0,1.3,22.0,532.0,622.45,477.08
2017,1,20,14,30,617.0,161.0,1.3,22.0,505.0,611.36,470.03
2017,1,20,14,45,690.0,135.0,1.3,22.0,499.5,637.03,490.64
2017,1,20,15,0,763.0,109.0,1.3,22.0,494.0,658.39,507.77
2017,1,20,15,15,740.5,105.5,1.3,21.5,455.5,635.92,493.31
2017,1,20,15,30,718.0,102.0,1.3,21.0,417.0,611.07,477.23
2017,1,20,15,45,687.0,97.0,1.3,20.5,373.5,576.84,453.87
2017,1,20,16,0,656.0,92.0,1.3,20.0,330.0,541.03,428.69
2017,1,20,16,15,611.5,85.0,1.35,19.0,283.0,493.45,394.72
2017,1,20,16,30,567.0,78.0,1.4,18.0,236.0,445.59,359.02
2017,1,20,16,45,503.5,68.5,1.5,17.0,188.5,384.54,311.24
2017,1,20,17,0,440.0,59.0,1.6,16.0,141.0,325.23,262.44
2017,1,20,17,15,337.5,46.0,1.65,15.5,97.0,245.64,194.54
2017,1,20,17,30,235.0,33.0,1.7,15.0,53.0,174.4,125.71
2017,1,20,17,45,117.5,16.5,1.75,14.5,26.5,65.26,0.0
2017,1,20,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,7,45,0.0,10.5,2.6,10.0,10.5,9.73,0.0
2017,1,21,8,0,0.0,21.0,2.9,11.0,21.0,19.49,10.67
2017,1,21,8,15,0.0,37.0,2.9,11.5,37.0,34.14,24.54
2017,1,21,8,30,0.0,53.0,2.9,12.0,53.0,48.29,37.59
2017,1,21,8,45,0.0,70.5,2.9,13.0,70.5,63.46,51.27
2017,1,21,9,0,0.0,88.0,2.9,14.0,88.0,78.45,64.48
2017,1,21,9,15,0.0,104.0,3.1,14.5,104.0,92.11,76.37
2017,1,21,9,30,0.0,120.0,3.3,15.0,120.0,106.29,84.42
2017,1,21,9,45,39.5,156.5,3.55,16.0,174.0,135.46,106.45
2017,1,21,10,0,79.0,193.0,3.8,17.0,228.0,173.27,134.87
2017,1,21,10,15,486.0,132.0,3.8,17.5,377.0,201.22,140.93
2017,1,21,10,30,893.0,71.0,3.8,18.0,526.0,284.51,196.61
2017,1,21,10,45,910.0,70.5,3.85,19.0,559.0,333.15,239.63
2017,1,21,11,0,927.0,70.0,3.9,20.0,592.0,381.52,281.95
2017,1,21,11,15,934.5,71.0,4.0,20.5,616.5,427.09,321.91
2017,1,21,11,30,942.0,72.0,4.1,21.0,641.0,471.14,359.68
2017,1,21,11,45,939.0,76.0,4.25,21.5,656.0,511.41,393.67
2017,1,21,12,0,936.0,80.0,4.4,22.0,671.0,549.06,424.81
2017,1,21,12,15,938.0,80.5,4.55,22.0,678.5,583.31,453.62
2017,1,21,12,30,940.0,81.0,4.7,22.0,686.0,614.94,479.99
2017,1,21,12,45,939.5,80.5,4.85,22.5,685.5,641.34,501.11
2017,1,21,13,0,939.0,80.0,5.0,23.0,685.0,664.73,519.63
2017,1,21,13,15,937.0,79.5,5.05,23.0,676.5,684.04,535.55
2017,1,21,13,30,935.0,79.0,5.1,23.0,668.0,700.12,548.92
2017,1,21,13,45,934.0,76.5,5.2,23.0,652.0,711.44,558.95
2017,1,21,14,0,933.0,74.0,5.3,23.0,636.0,719.38,565.88
2017,1,21,14,15,700.0,143.0,5.2,22.5,555.0,646.56,510.29
2017,1,21,14,30,467.0,212.0,5.1,22.0,474.0,559.04,442.18
2017,1,21,14,45,390.5,214.0,5.0,22.0,425.0,503.0,399.53
2017,1,21,15,0,314.0,216.0,4.9,22.0,376.0,454.85,362.07
2017,1,21,15,15,157.0,157.0,4.5,21.5,237.0,273.8,219.43
2017,1,21,15,30,0.0,98.0,4.1,21.0,98.0,92.26,70.47
2017,1,21,15,45,0.0,88.0,3.7,20.5,88.0,82.7,63.07
2017,1,21,16,0,0.0,78.0,3.3,20.0,78.0,73.11,55.42
2017,1,21,16,15,0.0,67.0,2.9,19.0,67.0,62.48,46.89
2017,1,21,16,30,0.0,56.0,2.5,18.0,56.0,52.07,38.36
2017,1,21,16,45,0.0,45.0,2.2,17.5,45.0,41.81,29.71
2017,1,21,17,0,0.0,34.0,1.9,17.0,34.0,31.56,20.93
2017,1,21,17,15,0.0,23.5,1.9,16.5,23.5,21.8,12.44
2017,1,21,17,30,0.0,13.0,1.9,16.0,13.0,12.04,3.68
2017,1,21,17,45,0.0,6.5,1.95,15.5,6.5,6.02,0.0
2017,1,21,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
