Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,0.5,2.35,10.0,0.5,0.46,0.0
2017,3,4,7,30,0.0,1.0,2.5,10.0,1.0,0.92,0.0
2017,3,4,7,45,0.0,2.0,2.65,10.5,2.0,1.85,0.0
2017,3,4,8,0,0.0,3.0,2.8,11.0,3.0,2.78,0.0
2017,3,4,8,15,0.0,4.0,2.8,11.0,4.0,3.7,0.0
2017,3,4,8,30,0.0,5.0,2.8,11.0,5.0,4.63,0.0
2017,3,4,8,45,0.0,40.5,2.8,11.5,40.5,37.61,28.38
2017,3,4,9,0,0.0,76.0,2.8,12.0,76.0,70.74,55.02
2017,3,4,9,15,0.0,70.5,2.95,12.0,70.5,65.61,50.45
2017,3,4,9,30,0.0,65.0,3.1,12.0,65.0,60.49,45.93
2017,3,4,9,45,0.0,70.0,3.3,12.5,70.0,65.17,49.63
2017,3,4,10,0,0.0,75.0,3.5,13.0,75.0,69.86,53.3
2017,3,4,10,15,1.5,128.0,3.55,13.0,129.0,118.62,93.63
2017,3,4,10,30,3.0,181.0,3.6,13.0,183.0,166.41,132.52
2017,3,4,10,45,1.5,143.5,3.7,13.0,144.5,133.2,105.09
2017,3,4,11,0,0.0,106.0,3.8,13.0,106.0,98.71,76.62
2017,3,4,11,15,0.0,75.5,3.85,13.0,75.5,70.42,53.16
2017,3,4,11,30,0.0,45.0,3.9,13.0,45.0,41.94,29.44
2017,3,4,11,45,0.0,54.0,3.95,13.5,54.0,50.36,36.34
2017,3,4,12,0,0.0,63.0,4.0,14.0,63.0,58.78,43.19
2017,3,4,12,15,0.0,85.0,4.0,14.0,85.0,79.37,60.12
2017,3,4,12,30,0.0,107.0,4.0,14.0,107.0,99.9,76.92
2017,3,4,12,45,0.0,103.0,4.0,14.0,103.0,96.2,73.87
2017,3,4,13,0,0.0,99.0,4.0,14.0,99.0,92.48,70.83
2017,3,4,13,15,0.0,82.5,4.0,14.0,82.5,77.02,58.18
2017,3,4,13,30,0.0,66.0,4.0,14.0,66.0,61.58,45.5
2017,3,4,13,45,0.0,82.0,4.05,14.0,82.0,76.53,57.88
2017,3,4,14,0,0.0,98.0,4.1,14.0,98.0,91.54,70.28
2017,3,4,14,15,0.0,100.5,4.0,14.0,100.5,93.89,72.3
2017,3,4,14,30,0.0,103.0,3.9,14.0,103.0,96.26,74.35
2017,3,4,14,45,0.0,106.5,3.85,14.0,106.5,99.6,77.25
2017,3,4,15,0,0.0,110.0,3.8,14.0,110.0,103.0,80.21
2017,3,4,15,15,0.0,73.0,3.7,14.0,73.0,68.01,51.38
2017,3,4,15,30,0.0,36.0,3.6,14.0,36.0,33.48,22.61
2017,3,4,15,45,0.0,56.0,3.5,14.0,56.0,52.1,38.39
2017,3,4,16,0,0.0,76.0,3.4,14.0,76.0,70.76,54.21
2017,3,4,16,15,0.0,59.5,3.4,13.5,59.5,55.34,41.47
2017,3,4,16,30,0.0,43.0,3.4,13.0,43.0,39.95,28.6
2017,3,4,16,45,0.0,37.0,3.4,13.0,37.0,34.35,23.91
2017,3,4,17,0,0.0,31.0,3.4,13.0,31.0,28.77,19.17
2017,3,4,17,15,0.0,25.0,3.4,13.0,25.0,23.18,14.36
2017,3,4,17,30,0.0,19.0,3.4,13.0,19.0,17.61,9.49
2017,3,4,17,45,0.0,13.0,3.4,13.0,13.0,12.04,4.58
2017,3,4,18,0,0.0,7.0,3.4,13.0,7.0,6.48,0.0
2017,3,4,18,15,0.0,3.5,3.45,13.0,3.5,3.24,0.0
2017,3,4,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,7,15,152.0,20.5,1.65,12.5,38.5,16.05,4.03
2017,3,5,7,30,304.0,41.0,1.7,13.0,77.0,31.79,21.88
2017,3,5,7,45,401.5,52.5,1.8,13.5,128.0,40.56,30.35
2017,3,5,8,0,499.0,64.0,1.9,14.0,179.0,47.66,36.98
2017,3,5,8,15,559.5,72.5,1.9,14.5,233.0,51.74,40.68
2017,3,5,8,30,620.0,81.0,1.9,15.0,287.0,55.65,44.04
2017,3,5,8,45,647.5,90.5,1.95,15.5,339.0,60.01,47.68
2017,3,5,9,0,675.0,100.0,2.0,16.0,391.0,96.75,57.46
2017,3,5,9,15,338.0,130.0,2.15,16.5,276.0,128.24,87.06
2017,3,5,9,30,1.0,160.0,2.3,17.0,161.0,143.44,113.05
2017,3,5,9,45,0.5,152.5,2.45,17.5,153.0,138.41,108.41
2017,3,5,10,0,0.0,145.0,2.6,18.0,145.0,132.66,103.29
2017,3,5,10,15,2.0,165.5,2.75,18.5,167.0,151.77,118.15
2017,3,5,10,30,4.0,186.0,2.9,19.0,189.0,171.22,133.12
2017,3,5,10,45,2.5,172.5,3.1,19.5,174.5,159.55,123.37
2017,3,5,11,0,1.0,159.0,3.3,20.0,160.0,147.3,113.27
2017,3,5,11,15,19.5,242.5,3.4,20.0,258.0,232.21,180.02
2017,3,5,11,30,38.0,326.0,3.5,20.0,356.0,315.75,244.31
2017,3,5,11,45,22.0,258.0,3.6,20.5,276.0,251.17,193.86
2017,3,5,12,0,6.0,190.0,3.7,21.0,196.0,180.32,138.28
2017,3,5,12,15,3.0,166.5,3.75,21.0,169.5,157.12,120.08
2017,3,5,12,30,0.0,143.0,3.8,21.0,143.0,133.44,101.33
2017,3,5,12,45,5.0,184.5,3.85,21.5,188.5,176.1,134.82
2017,3,5,13,0,10.0,226.0,3.9,22.0,234.0,219.44,168.35
2017,3,5,13,15,9.0,219.5,3.9,22.0,227.0,213.26,163.53
2017,3,5,13,30,8.0,213.0,3.9,22.0,220.0,206.94,158.71
2017,3,5,13,45,6.5,196.5,3.95,22.0,202.0,190.49,146.03
2017,3,5,14,0,5.0,180.0,4.0,22.0,184.0,173.85,133.16
2017,3,5,14,15,82.0,268.0,3.95,22.0,327.5,333.72,259.65
2017,3,5,14,30,159.0,356.0,3.9,22.0,471.0,504.79,389.67
2017,3,5,14,45,80.0,260.0,3.85,22.0,318.0,328.48,255.46
2017,3,5,15,0,1.0,164.0,3.8,22.0,165.0,156.45,119.95
2017,3,5,15,15,4.0,178.5,3.65,22.0,181.5,174.03,134.49
2017,3,5,15,30,7.0,193.0,3.5,22.0,198.0,192.3,149.33
2017,3,5,15,45,5.0,178.5,3.4,22.0,182.0,176.96,137.5
2017,3,5,16,0,3.0,164.0,3.3,22.0,166.0,161.65,125.69
2017,3,5,16,15,5.0,156.0,2.95,21.5,158.5,156.47,122.26
2017,3,5,16,30,7.0,148.0,2.6,21.0,151.0,151.53,118.95
2017,3,5,16,45,3.5,128.0,2.3,20.5,129.5,129.39,101.41
2017,3,5,17,0,0.0,108.0,2.0,20.0,108.0,107.32,83.66
2017,3,5,17,15,180.5,95.5,1.85,19.5,136.0,240.47,196.26
2017,3,5,17,30,361.0,83.0,1.7,19.0,164.0,342.42,277.8
2017,3,5,17,45,262.0,65.5,1.55,18.5,115.0,253.28,202.55
2017,3,5,18,0,163.0,48.0,1.4,18.0,66.0,163.92,125.93
2017,3,5,18,15,81.5,24.0,1.45,17.5,33.0,80.31,31.16
2017,3,5,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,3,6,7,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,7,15,152.5,21.5,4.15,17.5,40.5,16.81,5.37
2017,3,6,7,30,305.0,43.0,4.3,18.0,81.0,33.31,22.73
2017,3,6,7,45,413.0,53.0,4.45,18.5,133.0,40.76,29.88
2017,3,6,8,0,521.0,63.0,4.6,19.0,185.0,46.53,35.22
2017,3,6,8,15,260.5,82.5,4.95,19.5,143.5,58.83,46.01
2017,3,6,8,30,0.0,102.0,5.3,20.0,102.0,90.82,73.67
2017,3,6,8,45,367.0,93.5,5.7,20.5,253.0,63.22,49.46
2017,3,6,9,0,734.0,85.0,6.1,21.0,404.0,96.41,53.3
2017,3,6,9,15,388.0,150.0,6.25,21.5,320.5,149.94,100.97
2017,3,6,9,30,42.0,215.0,6.4,22.0,237.0,186.24,143.85
2017,3,6,9,45,21.0,174.5,6.6,22.5,185.5,161.48,124.39
2017,3,6,10,0,0.0,134.0,6.8,23.0,134.0,123.11,93.96
2017,3,6,10,15,0.5,148.5,6.8,23.0,149.0,136.47,104.38
2017,3,6,10,30,1.0,163.0,6.8,23.0,164.0,149.97,114.84
2017,3,6,10,45,16.0,229.0,6.85,23.5,241.0,215.05,165.5
2017,3,6,11,0,31.0,295.0,6.9,24.0,318.0,276.98,212.97
2017,3,6,11,15,49.0,327.5,6.85,24.0,365.0,318.33,244.62
2017,3,6,11,30,67.0,360.0,6.8,24.0,412.0,361.9,277.88
2017,3,6,11,45,61.0,363.0,6.8,24.5,411.5,367.16,281.14
2017,3,6,12,0,55.0,366.0,6.8,25.0,411.0,371.7,283.88
2017,3,6,12,15,218.0,370.0,6.7,25.0,547.5,493.98,379.03
2017,3,6,12,30,381.0,374.0,6.6,25.0,684.0,628.7,481.46
2017,3,6,12,45,364.5,379.0,6.55,25.5,675.5,637.77,486.79
2017,3,6,13,0,348.0,384.0,6.5,26.0,667.0,644.85,490.94
2017,3,6,13,15,353.0,377.5,6.4,26.0,662.0,656.0,499.5
2017,3,6,13,30,358.0,371.0,6.3,26.0,657.0,665.82,507.1
2017,3,6,13,45,202.5,355.5,6.2,26.0,516.5,524.17,400.52
2017,3,6,14,0,47.0,340.0,6.1,26.0,376.0,375.22,285.71
2017,3,6,14,15,222.0,327.5,5.95,26.0,489.5,523.85,402.69
2017,3,6,14,30,397.0,315.0,5.8,26.0,603.0,674.83,517.42
2017,3,6,14,45,323.0,315.5,5.7,26.0,542.5,616.9,473.59
2017,3,6,15,0,249.0,316.0,5.6,26.0,482.0,546.74,421.17
2017,3,6,15,15,516.5,214.5,5.35,25.5,532.5,685.21,531.92
2017,3,6,15,30,784.0,113.0,5.1,25.0,583.0,792.33,613.83
2017,3,6,15,45,752.5,113.0,4.95,25.0,535.0,760.41,591.2
2017,3,6,16,0,721.0,113.0,4.8,25.0,487.0,723.42,565.54
2017,3,6,16,15,690.0,107.5,4.5,24.5,436.0,678.87,534.55
2017,3,6,16,30,659.0,102.0,4.2,24.0,385.0,633.2,502.62
2017,3,6,16,45,598.5,99.0,3.9,23.5,329.5,568.56,454.61
2017,3,6,17,0,538.0,96.0,3.6,23.0,274.0,505.07,406.12
2017,3,6,17,15,472.0,85.5,3.45,22.5,220.5,428.7,346.48
2017,3,6,17,30,406.0,75.0,3.3,22.0,167.0,360.38,290.86
2017,3,6,17,45,288.5,61.5,3.2,22.0,117.5,263.52,209.77
2017,3,6,18,0,171.0,48.0,3.1,22.0,68.0,167.85,128.05
2017,3,6,18,15,85.5,24.0,3.25,21.5,34.0,82.5,36.29
2017,3,6,18,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,7,6,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,7,7,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,7,7,15,71.0,28.0,1.55,18.5,37.0,23.05,10.55
2017,3,7,7,30,142.0,56.0,1.6,19.0,74.0,44.48,32.24
2017,3,7,7,45,226.5,76.5,1.65,19.5,122.5,59.82,46.28
2017,3,7,8,0,311.0,97.0,1.7,20.0,171.0,74.63,59.46
2017,3,7,8,15,375.5,111.5,1.7,20.0,224.0,80.79,64.94
2017,3,7,8,30,440.0,126.0,1.7,20.0,277.0,88.98,71.94
2017,3,7,8,45,485.5,137.5,1.75,20.5,329.5,94.52,76.34
2017,3,7,9,0,531.0,149.0,1.8,21.0,382.0,132.53,87.39
2017,3,7,9,15,475.5,174.5,2.0,21.0,402.0,179.75,120.67
2017,3,7,9,30,420.0,200.0,2.2,21.0,422.0,220.82,154.94
2017,3,7,9,45,433.0,218.0,2.4,21.5,464.5,265.37,190.76
2017,3,7,10,0,446.0,236.0,2.6,22.0,507.0,311.24,228.18
2017,3,7,10,15,223.0,126.0,2.9,22.0,261.5,176.58,131.61
2017,3,7,10,30,0.0,16.0,3.2,22.0,16.0,14.88,6.47
2017,3,7,10,45,0.0,17.5,3.5,22.0,17.5,16.28,7.61
2017,3,7,11,0,0.0,19.0,3.8,22.0,19.0,17.69,8.73
2017,3,7,11,15,0.0,19.5,3.95,22.0,19.5,18.16,9.09
2017,3,7,11,30,0.0,20.0,4.1,22.0,20.0,18.63,9.45
2017,3,7,11,45,18.5,181.5,4.35,22.0,196.5,179.29,137.69
2017,3,7,12,0,37.0,343.0,4.6,22.0,373.0,339.64,261.18
2017,3,7,12,15,37.5,346.5,4.65,22.0,377.0,347.44,266.71
2017,3,7,12,30,38.0,350.0,4.7,22.0,381.0,355.21,272.63
2017,3,7,12,45,99.5,383.0,4.8,22.0,465.0,436.69,335.64
2017,3,7,13,0,161.0,416.0,4.9,22.0,549.0,526.81,404.04
2017,3,7,13,15,193.5,409.5,4.9,21.5,566.5,555.27,426.75
2017,3,7,13,30,226.0,403.0,4.9,21.0,584.0,584.12,450.06
2017,3,7,13,45,156.0,387.5,4.95,21.0,511.5,518.55,400.33
2017,3,7,14,0,86.0,372.0,5.0,21.0,439.0,441.24,341.28
2017,3,7,14,15,107.5,364.5,4.95,21.0,445.0,456.2,353.94
2017,3,7,14,30,129.0,357.0,4.9,21.0,451.0,481.37,373.96
2017,3,7,14,45,167.0,339.5,4.9,21.0,455.5,499.66,389.64
2017,3,7,15,0,205.0,322.0,4.9,21.0,460.0,516.78,404.54
2017,3,7,15,15,182.0,302.0,4.85,20.5,419.0,478.16,376.39
2017,3,7,15,30,159.0,282.0,4.8,20.0,378.0,438.97,347.62
2017,3,7,15,45,163.5,259.0,4.75,20.0,350.5,418.43,333.11
2017,3,7,16,0,168.0,236.0,4.7,20.0,323.0,396.77,317.55
2017,3,7,16,15,339.5,184.5,4.5,19.5,338.5,480.91,389.12
2017,3,7,16,30,511.0,133.0,4.3,19.0,354.0,555.36,451.46
2017,3,7,16,45,460.5,126.5,4.1,18.5,305.5,498.97,407.76
2017,3,7,17,0,410.0,120.0,3.9,18.0,257.0,444.23,364.85
2017,3,7,17,15,358.0,103.0,3.75,17.5,207.0,378.0,311.68
2017,3,7,17,30,306.0,86.0,3.6,17.0,157.0,314.51,258.88
2017,3,7,17,45,236.0,66.0,3.5,16.5,111.5,230.01,187.18
2017,3,7,18,0,166.0,46.0,3.4,16.0,66.0,161.49,126.5
2017,3,7,18,15,83.0,23.0,3.5,15.5,33.0,79.7,39.75
2017,3,7,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,6,45,13.5,5.0,2.3,10.5,5.0,0.0,0.0
2017,3,8,7,0,27.0,10.0,2.5,11.0,10.0,9.53,0.0
2017,3,8,7,15,146.0,29.5,2.5,11.5,47.5,23.19,11.93
2017,3,8,7,30,265.0,49.0,2.5,12.0,85.0,37.88,27.56
2017,3,8,7,45,167.5,72.5,2.5,12.5,99.0,56.91,45.11
2017,3,8,8,0,70.0,96.0,2.5,13.0,113.0,79.72,65.72
2017,3,8,8,15,87.5,119.5,2.45,13.5,146.0,93.68,78.07
2017,3,8,8,30,105.0,143.0,2.4,14.0,179.0,110.13,92.28
2017,3,8,8,45,375.0,128.5,2.4,14.5,289.5,87.4,71.92
2017,3,8,9,0,645.0,114.0,2.4,15.0,400.0,114.54,70.14
2017,3,8,9,15,347.0,168.5,2.3,15.0,324.5,169.45,120.56
2017,3,8,9,30,49.0,223.0,2.2,15.0,249.0,194.15,152.84
2017,3,8,9,45,102.0,255.5,2.15,15.5,316.0,237.01,184.63
2017,3,8,10,0,155.0,288.0,2.1,16.0,383.0,280.36,217.06
2017,3,8,10,15,153.0,308.5,2.1,16.5,407.5,308.57,239.21
2017,3,8,10,30,151.0,329.0,2.1,17.0,432.0,336.64,260.92
2017,3,8,10,45,173.5,346.0,2.15,17.5,470.0,372.68,288.27
2017,3,8,11,0,196.0,363.0,2.2,18.0,508.0,410.88,316.99
2017,3,8,11,15,121.0,353.5,2.25,18.5,444.0,376.87,290.86
2017,3,8,11,30,46.0,344.0,2.3,19.0,380.0,336.81,259.58
2017,3,8,11,45,40.5,341.5,2.35,19.5,373.5,336.29,258.77
2017,3,8,12,0,35.0,339.0,2.4,20.0,367.0,334.98,257.19
2017,3,8,12,15,28.5,324.5,2.45,20.5,347.5,321.31,246.31
2017,3,8,12,30,22.0,310.0,2.5,21.0,328.0,304.67,233.24
2017,3,8,12,45,27.0,324.5,2.65,21.5,346.5,327.08,250.02
2017,3,8,13,0,32.0,339.0,2.8,22.0,365.0,348.14,265.59
2017,3,8,13,15,26.0,316.5,2.8,22.0,338.0,324.89,248.09
2017,3,8,13,30,20.0,294.0,2.8,22.0,311.0,294.56,225.31
2017,3,8,13,45,19.5,287.5,2.8,22.5,303.5,289.27,221.16
2017,3,8,14,0,19.0,281.0,2.8,23.0,296.0,283.86,216.88
2017,3,8,14,15,14.5,253.5,2.8,23.0,265.0,254.17,194.47
2017,3,8,14,30,10.0,226.0,2.8,23.0,234.0,224.12,171.65
2017,3,8,14,45,15.5,240.0,2.8,23.0,251.5,243.78,187.38
2017,3,8,15,0,21.0,254.0,2.8,23.0,269.0,264.04,203.46
2017,3,8,15,15,111.0,268.0,2.75,23.0,336.5,380.57,295.54
2017,3,8,15,30,201.0,282.0,2.7,23.0,404.0,474.43,368.35
2017,3,8,15,45,151.0,258.0,2.7,23.0,345.5,407.44,317.58
2017,3,8,16,0,101.0,234.0,2.7,23.0,287.0,329.22,258.03
2017,3,8,16,15,116.0,211.0,2.45,22.5,266.0,328.03,258.92
2017,3,8,16,30,131.0,188.0,2.2,22.0,245.0,313.4,249.09
2017,3,8,16,45,117.0,165.0,2.0,21.5,211.0,276.31,220.74
2017,3,8,17,0,103.0,142.0,1.8,21.0,177.0,239.46,192.02
2017,3,8,17,15,238.0,112.5,1.65,20.5,173.0,301.85,244.51
2017,3,8,17,30,373.0,83.0,1.5,20.0,169.0,352.56,284.61
2017,3,8,17,45,281.5,66.0,1.35,19.5,120.5,266.79,212.99
2017,3,8,18,0,190.0,49.0,1.2,19.0,72.0,179.27,138.65
2017,3,8,18,15,95.0,24.5,1.2,18.5,36.0,88.64,47.56
2017,3,8,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,4.0,2.4,16.5,4.0,0.0,0.0
2017,3,9,7,0,0.0,8.0,2.7,17.0,8.0,7.63,0.0
2017,3,9,7,15,15.0,28.0,2.8,17.0,30.5,24.99,13.59
2017,3,9,7,30,30.0,48.0,2.9,17.0,53.0,41.8,30.41
2017,3,9,7,45,46.5,72.0,3.05,17.5,82.5,61.1,47.89
2017,3,9,8,0,63.0,96.0,3.2,18.0,112.0,79.94,64.65
2017,3,9,8,15,74.5,120.0,3.35,18.5,143.0,98.33,80.62
2017,3,9,8,30,86.0,144.0,3.5,19.0,174.0,116.26,95.83
2017,3,9,8,45,73.0,165.0,3.65,19.5,194.0,131.82,108.68
2017,3,9,9,0,60.0,186.0,3.8,20.0,214.0,154.48,119.55
2017,3,9,9,15,75.5,212.5,3.85,20.5,251.5,182.86,140.4
2017,3,9,9,30,91.0,239.0,3.9,21.0,289.0,213.4,163.29
2017,3,9,9,45,46.5,206.0,3.95,21.5,231.5,187.89,144.41
2017,3,9,10,0,2.0,173.0,4.0,22.0,174.0,157.6,121.4
2017,3,9,10,15,39.0,244.5,4.0,22.0,271.0,226.18,174.36
2017,3,9,10,30,76.0,316.0,4.0,22.0,368.0,302.79,232.91
2017,3,9,10,45,68.0,326.5,4.0,22.5,374.5,315.42,241.99
2017,3,9,11,0,60.0,337.0,4.0,23.0,381.0,327.11,250.31
2017,3,9,11,15,78.5,360.0,4.0,23.0,420.0,362.8,277.27
2017,3,9,11,30,97.0,383.0,4.0,23.0,459.0,400.47,305.54
2017,3,9,11,45,114.0,396.5,4.0,23.0,487.5,430.8,328.26
2017,3,9,12,0,131.0,410.0,4.0,23.0,516.0,462.37,351.84
2017,3,9,12,15,204.0,409.0,3.95,23.0,576.5,522.41,397.33
2017,3,9,12,30,277.0,408.0,3.9,23.0,637.0,588.93,446.97
2017,3,9,12,45,153.5,372.0,3.85,23.0,499.0,472.04,359.59
2017,3,9,13,0,30.0,336.0,3.8,23.0,361.0,343.86,261.74
2017,3,9,13,15,65.0,368.0,3.7,23.0,421.0,406.75,310.12
2017,3,9,13,30,100.0,400.0,3.6,23.0,481.0,472.02,359.04
2017,3,9,13,45,107.5,393.0,3.55,23.0,478.0,476.66,362.73
2017,3,9,14,0,115.0,386.0,3.5,23.0,475.0,481.01,366.53
2017,3,9,14,15,232.5,359.5,3.4,22.5,533.0,568.83,435.34
2017,3,9,14,30,350.0,333.0,3.3,22.0,591.0,657.91,503.59
2017,3,9,14,45,306.5,325.5,3.2,22.0,543.5,617.06,473.3
2017,3,9,15,0,263.0,318.0,3.1,22.0,496.0,575.1,442.71
2017,3,9,15,15,298.0,290.5,2.9,21.5,480.5,576.96,446.84
2017,3,9,15,30,333.0,263.0,2.7,21.0,465.0,576.21,448.84
2017,3,9,15,45,217.5,249.5,2.55,21.0,377.5,452.55,355.23
2017,3,9,16,0,102.0,236.0,2.4,21.0,290.0,332.52,262.0
2017,3,9,16,15,82.5,209.0,2.3,20.5,250.0,287.79,228.43
2017,3,9,16,30,63.0,182.0,2.2,20.0,210.0,243.31,194.07
2017,3,9,16,45,55.5,158.5,2.1,20.0,180.5,212.4,169.88
2017,3,9,17,0,48.0,135.0,2.0,20.0,151.0,181.5,145.21
2017,3,9,17,15,37.5,111.0,2.0,19.5,122.5,147.98,118.09
2017,3,9,17,30,27.0,87.0,2.0,19.0,94.0,114.61,90.39
2017,3,9,17,45,13.5,63.5,2.05,19.0,67.0,74.11,56.04
2017,3,9,18,0,0.0,40.0,2.1,19.0,40.0,41.06,27.7
2017,3,9,18,15,0.0,20.0,2.15,19.0,20.0,18.71,6.18
2017,3,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,7.0,0.85,16.5,7.0,0.0,0.0
2017,3,10,7,0,0.0,14.0,0.9,17.0,14.0,13.34,0.0
2017,3,10,7,15,120.5,32.0,1.0,17.5,49.5,26.26,15.1
2017,3,10,7,30,241.0,50.0,1.1,18.0,85.0,38.4,27.48
2017,3,10,7,45,308.5,66.5,1.2,18.5,131.5,49.9,38.03
2017,3,10,8,0,376.0,83.0,1.3,19.0,178.0,60.84,47.8
2017,3,10,8,15,422.5,96.0,1.2,19.5,226.5,68.58,54.49
2017,3,10,8,30,469.0,109.0,1.1,20.0,275.0,75.91,60.62
2017,3,10,8,45,605.0,98.0,1.05,20.5,349.0,67.08,52.7
2017,3,10,9,0,741.0,87.0,1.0,21.0,423.0,110.83,60.35
2017,3,10,9,15,767.0,91.0,1.1,21.5,474.0,162.16,93.33
2017,3,10,9,30,793.0,95.0,1.2,22.0,525.0,216.06,135.28
2017,3,10,9,45,813.5,97.0,1.3,22.5,571.5,269.31,179.96
2017,3,10,10,0,834.0,99.0,1.4,23.0,618.0,323.98,226.53
2017,3,10,10,15,562.0,209.5,1.5,23.0,569.0,364.64,267.51
2017,3,10,10,30,290.0,320.0,1.6,23.0,520.0,382.21,286.45
2017,3,10,10,45,584.5,214.0,1.75,23.5,641.5,443.71,332.25
2017,3,10,11,0,879.0,108.0,1.9,24.0,763.0,536.74,402.63
2017,3,10,11,15,606.0,239.0,1.95,24.0,697.5,540.36,405.8
2017,3,10,11,30,333.0,370.0,2.0,24.0,632.0,524.99,393.12
2017,3,10,11,45,367.5,366.0,2.15,24.0,661.0,562.56,421.69
2017,3,10,12,0,402.0,362.0,2.3,24.0,690.0,601.66,450.89
2017,3,10,12,15,644.5,242.5,2.35,24.0,774.5,685.16,515.26
2017,3,10,12,30,887.0,123.0,2.4,24.0,859.0,774.22,581.58
2017,3,10,12,45,722.0,218.5,2.5,24.0,817.5,771.12,577.24
2017,3,10,13,0,557.0,314.0,2.6,24.0,776.0,753.61,562.18
2017,3,10,13,15,431.5,353.5,2.65,24.0,709.0,707.24,528.31
2017,3,10,13,30,306.0,393.0,2.7,24.0,642.0,650.42,486.63
2017,3,10,13,45,270.5,390.5,2.75,24.0,607.5,628.25,471.36
2017,3,10,14,0,235.0,388.0,2.8,24.0,573.0,595.09,448.05
2017,3,10,14,15,278.5,365.0,2.85,23.5,576.5,624.99,472.49
2017,3,10,14,30,322.0,342.0,2.9,23.0,580.0,644.53,489.47
2017,3,10,14,45,299.0,329.5,2.95,23.0,543.0,616.01,469.65
2017,3,10,15,0,276.0,317.0,3.0,23.0,506.0,586.12,448.99
2017,3,10,15,15,252.0,300.0,3.0,22.5,464.0,549.34,423.83
2017,3,10,15,30,228.0,283.0,3.0,22.0,422.0,499.42,388.76
2017,3,10,15,45,290.5,249.0,3.0,22.0,412.5,525.31,411.18
2017,3,10,16,0,353.0,215.0,3.0,22.0,403.0,534.67,421.11
2017,3,10,16,15,336.0,194.5,2.9,21.5,358.5,493.09,391.45
2017,3,10,16,30,319.0,174.0,2.8,21.0,314.0,450.83,360.93
2017,3,10,16,45,299.5,154.0,2.7,20.5,272.0,406.95,328.35
2017,3,10,17,0,280.0,134.0,2.6,20.0,230.0,363.09,294.88
2017,3,10,17,15,250.0,113.0,2.5,19.5,187.0,311.28,253.82
2017,3,10,17,30,220.0,92.0,2.4,19.0,144.0,260.76,212.38
2017,3,10,17,45,177.0,69.5,2.3,19.0,104.0,202.05,162.36
2017,3,10,18,0,134.0,47.0,2.2,19.0,64.0,145.78,113.06
2017,3,10,18,15,67.0,23.5,2.15,18.5,32.0,73.72,43.14
2017,3,10,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,2.5,1.5,15.0,2.5,0.0,0.0
2017,3,11,7,0,0.0,5.0,1.7,15.0,5.0,4.77,0.0
2017,3,11,7,15,0.0,18.0,1.95,15.0,18.0,16.69,7.93
2017,3,11,7,30,0.0,31.0,2.2,15.0,31.0,28.79,19.53
2017,3,11,7,45,0.0,48.0,2.45,15.5,48.0,44.34,33.65
2017,3,11,8,0,0.0,65.0,2.7,16.0,65.0,59.4,47.14
2017,3,11,8,15,0.0,82.0,2.85,16.0,82.0,74.3,60.33
2017,3,11,8,30,0.0,99.0,3.0,16.0,99.0,89.05,73.15
2017,3,11,8,45,4.5,129.5,3.15,16.5,131.5,114.25,94.69
2017,3,11,9,0,9.0,160.0,3.3,17.0,164.0,140.73,111.26
2017,3,11,9,15,4.5,158.0,3.35,17.0,160.0,141.38,111.49
2017,3,11,9,30,0.0,156.0,3.4,17.0,156.0,140.68,110.74
2017,3,11,9,45,2.0,170.0,3.5,17.5,171.5,154.08,120.97
2017,3,11,10,0,4.0,184.0,3.6,18.0,187.0,167.75,131.33
2017,3,11,10,15,5.5,195.0,3.6,18.0,199.5,178.95,139.93
2017,3,11,10,30,7.0,206.0,3.6,18.0,212.0,190.32,148.67
2017,3,11,10,45,12.5,238.5,3.65,18.5,248.5,222.46,173.48
2017,3,11,11,0,18.0,271.0,3.7,19.0,285.0,255.39,198.61
2017,3,11,11,15,24.5,297.0,3.65,19.0,316.0,283.98,220.53
2017,3,11,11,30,31.0,323.0,3.6,19.0,347.0,310.69,240.89
2017,3,11,11,45,26.5,315.5,3.6,19.0,336.5,305.24,236.46
2017,3,11,12,0,22.0,308.0,3.6,19.0,326.0,299.27,231.73
2017,3,11,12,15,16.5,271.0,3.55,19.0,284.5,263.37,203.94
2017,3,11,12,30,11.0,234.0,3.5,19.0,243.0,226.33,175.14
2017,3,11,12,45,30.0,305.0,3.45,19.0,330.0,311.44,241.44
2017,3,11,13,0,49.0,376.0,3.4,19.0,417.0,397.71,307.04
2017,3,11,13,15,30.0,304.5,3.35,19.0,329.5,316.88,245.23
2017,3,11,13,30,11.0,233.0,3.3,19.0,242.0,228.77,177.1
2017,3,11,13,45,5.5,173.0,3.25,19.0,177.5,167.35,129.11
2017,3,11,14,0,0.0,113.0,3.2,19.0,113.0,105.76,80.1
2017,3,11,14,15,9.5,191.0,3.1,19.0,198.5,188.87,146.77
2017,3,11,14,30,19.0,269.0,3.0,19.0,284.0,274.75,214.18
2017,3,11,14,45,42.5,289.5,2.95,19.0,319.5,328.68,256.7
2017,3,11,15,0,66.0,310.0,2.9,19.0,355.0,374.38,292.67
2017,3,11,15,15,33.0,234.5,2.85,18.5,257.0,266.17,209.21
2017,3,11,15,30,0.0,159.0,2.8,18.0,159.0,151.63,118.28
2017,3,11,15,45,12.0,181.0,2.75,18.0,187.5,185.05,146.17
2017,3,11,16,0,24.0,203.0,2.7,18.0,216.0,219.84,174.82
2017,3,11,16,15,37.5,192.0,2.6,17.5,210.0,232.08,185.88
2017,3,11,16,30,51.0,181.0,2.5,17.0,204.0,232.86,187.85
2017,3,11,16,45,45.5,158.5,2.4,17.0,176.5,204.89,165.6
2017,3,11,17,0,40.0,136.0,2.3,17.0,149.0,176.9,143.03
2017,3,11,17,15,30.5,112.0,2.25,16.5,121.5,144.25,116.29
2017,3,11,17,30,21.0,88.0,2.2,16.0,94.0,111.7,88.99
2017,3,11,17,45,10.5,65.0,2.15,16.0,68.0,73.81,56.51
2017,3,11,18,0,0.0,42.0,2.1,16.0,42.0,43.24,29.99
2017,3,11,18,15,0.0,23.5,2.1,15.5,23.5,23.35,10.49
2017,3,11,18,30,0.0,5.0,2.1,15.0,5.0,4.77,0.0
2017,3,11,18,45,0.0,2.5,2.15,15.0,2.5,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,6.15,10.5,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.8,8.5,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,3,12,6,45,22.5,7.5,5.35,8.0,8.5,0.0,0.0
2017,3,12,7,0,45.0,15.0,5.3,8.0,17.0,12.65,0.0
2017,3,12,7,15,149.5,37.5,5.25,8.0,57.5,30.52,20.12
2017,3,12,7,30,254.0,60.0,5.2,8.0,98.0,46.22,35.76
2017,3,12,7,45,351.5,73.5,5.2,8.5,151.0,55.15,44.42
2017,3,12,8,0,449.0,87.0,5.2,9.0,204.0,63.71,52.38
2017,3,12,8,15,224.5,66.5,5.15,9.0,125.0,46.23,36.56
2017,3,12,8,30,0.0,46.0,5.1,9.0,46.0,42.73,33.31
2017,3,12,8,45,0.0,64.5,5.1,9.0,64.5,59.99,46.45
2017,3,12,9,0,0.0,83.0,5.1,9.0,83.0,77.23,61.08
2017,3,12,9,15,0.0,83.0,5.05,9.0,83.0,77.3,60.9
2017,3,12,9,30,0.0,83.0,5.0,9.0,83.0,77.31,60.7
2017,3,12,9,45,0.0,76.5,4.95,9.5,76.5,71.26,55.24
2017,3,12,10,0,0.0,70.0,4.9,10.0,70.0,65.21,49.85
2017,3,12,10,15,0.0,88.0,4.85,10.0,88.0,82.05,63.91
2017,3,12,10,30,0.0,106.0,4.8,10.0,106.0,98.63,77.64
2017,3,12,10,45,0.0,118.0,4.8,10.5,118.0,109.64,86.49
2017,3,12,11,0,0.0,130.0,4.8,11.0,130.0,120.69,95.31
2017,3,12,11,15,0.0,135.5,4.7,11.0,135.5,125.85,99.41
2017,3,12,11,30,0.0,141.0,4.6,11.0,141.0,131.05,103.56
2017,3,12,11,45,0.5,143.5,4.6,11.5,144.0,133.83,105.55
2017,3,12,12,0,1.0,146.0,4.6,12.0,147.0,136.66,107.6
2017,3,12,12,15,6.5,196.0,4.5,12.0,201.5,187.11,148.71
2017,3,12,12,30,12.0,246.0,4.4,12.0,256.0,238.3,189.89
2017,3,12,12,45,12.0,246.0,4.35,12.5,256.0,239.31,190.24
2017,3,12,13,0,12.0,246.0,4.3,13.0,256.0,240.28,190.68
2017,3,12,13,15,11.0,235.0,4.15,13.0,244.5,229.93,182.42
2017,3,12,13,30,10.0,224.0,4.0,13.0,233.0,219.38,174.04
2017,3,12,13,45,41.5,299.0,3.9,13.0,332.5,326.9,260.44
2017,3,12,14,0,73.0,374.0,3.8,13.0,432.0,433.6,343.94
2017,3,12,14,15,51.5,337.0,3.6,13.0,377.5,380.5,302.16
2017,3,12,14,30,30.0,300.0,3.4,13.0,323.0,326.18,259.57
2017,3,12,14,45,43.0,302.5,3.2,13.0,333.0,343.12,273.81
2017,3,12,15,0,56.0,305.0,3.0,13.0,343.0,360.34,288.05
2017,3,12,15,15,40.0,270.5,2.8,13.0,297.0,311.66,249.73
2017,3,12,15,30,24.0,236.0,2.6,13.0,251.0,251.18,201.77
2017,3,12,15,45,12.0,196.0,2.45,13.0,203.5,200.68,161.29
2017,3,12,16,0,0.0,156.0,2.3,13.0,156.0,150.41,120.3
2017,3,12,16,15,103.5,173.5,2.15,12.5,219.5,274.0,225.74
2017,3,12,16,30,207.0,191.0,2.0,12.0,283.0,375.81,310.55
2017,3,12,16,45,183.0,171.0,1.9,12.0,245.0,332.74,275.63
2017,3,12,17,0,159.0,151.0,1.8,12.0,207.0,290.63,241.57
2017,3,12,17,15,138.5,126.0,1.55,11.5,168.5,245.17,204.3
2017,3,12,17,30,118.0,101.0,1.3,11.0,130.0,200.38,166.54
2017,3,12,17,45,88.0,75.5,1.1,11.0,94.0,149.9,122.59
2017,3,12,18,0,58.0,50.0,0.9,11.0,58.0,100.28,78.66
2017,3,12,18,15,29.0,28.0,0.85,10.5,32.0,55.76,34.75
2017,3,12,18,30,0.0,6.0,0.8,10.0,6.0,5.72,0.0
2017,3,12,18,45,0.0,3.0,0.75,10.0,3.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,6,45,12.5,7.0,2.1,9.0,8.0,6.67,0.0
2017,3,13,7,0,25.0,14.0,2.2,9.0,16.0,12.54,0.0
2017,3,13,7,15,100.5,40.5,2.35,9.0,55.0,32.76,22.27
2017,3,13,7,30,176.0,67.0,2.5,9.0,94.0,52.73,41.52
2017,3,13,7,45,258.0,87.0,2.65,9.5,145.5,67.44,55.34
2017,3,13,8,0,340.0,107.0,2.8,10.0,197.0,78.64,65.62
2017,3,13,8,15,170.0,96.0,2.9,10.0,141.0,73.21,60.76
2017,3,13,8,30,0.0,85.0,3.0,10.0,85.0,77.87,64.83
2017,3,13,8,45,0.0,76.0,3.2,10.5,76.0,70.74,55.35
2017,3,13,9,0,0.0,67.0,3.4,11.0,67.0,62.34,47.88
2017,3,13,9,15,0.0,90.5,3.5,11.5,90.5,84.11,66.04
2017,3,13,9,30,0.0,114.0,3.6,12.0,114.0,105.03,83.2
2017,3,13,9,45,73.0,207.0,3.75,12.5,254.0,196.89,156.01
2017,3,13,10,0,146.0,300.0,3.9,13.0,394.0,291.31,229.91
2017,3,13,10,15,163.5,321.0,4.1,13.0,431.5,326.5,258.11
2017,3,13,10,30,181.0,342.0,4.3,13.0,469.0,363.62,288.03
2017,3,13,10,45,277.0,340.5,4.5,13.5,545.5,416.74,329.75
2017,3,13,11,0,373.0,339.0,4.7,14.0,622.0,483.31,382.19
2017,3,13,11,15,329.5,364.0,4.8,14.5,620.0,502.42,396.86
2017,3,13,11,30,286.0,389.0,4.9,15.0,618.0,517.54,407.96
2017,3,13,11,45,395.0,358.0,5.05,15.5,681.0,578.16,455.89
2017,3,13,12,0,504.0,327.0,5.2,16.0,744.0,645.54,508.56
2017,3,13,12,15,681.5,243.0,5.25,16.5,812.5,720.08,567.71
2017,3,13,12,30,859.0,159.0,5.3,17.0,881.0,799.99,629.97
2017,3,13,12,45,870.5,152.0,5.35,17.5,883.5,830.13,650.55
2017,3,13,13,0,882.0,145.0,5.4,18.0,886.0,857.72,669.48
2017,3,13,13,15,880.5,144.5,5.35,18.0,876.5,878.32,684.15
2017,3,13,13,30,879.0,144.0,5.3,18.0,867.0,895.66,696.57
2017,3,13,13,45,883.5,137.5,5.3,18.5,851.0,908.61,704.91
2017,3,13,14,0,888.0,131.0,5.3,19.0,835.0,912.09,706.64
2017,3,13,14,15,622.5,234.5,5.2,19.0,720.0,806.3,629.04
2017,3,13,14,30,357.0,338.0,5.1,19.0,605.0,674.54,526.31
2017,3,13,14,45,616.0,225.5,5.0,19.0,661.0,800.41,627.13
2017,3,13,15,0,875.0,113.0,4.9,19.0,717.0,901.68,701.82
2017,3,13,15,15,861.5,110.0,4.7,18.5,675.0,881.58,688.39
2017,3,13,15,30,848.0,107.0,4.5,18.0,633.0,858.34,673.5
2017,3,13,15,45,835.0,101.5,4.35,18.0,586.0,829.71,653.81
2017,3,13,16,0,822.0,96.0,4.2,18.0,539.0,798.27,632.37
2017,3,13,16,15,796.0,92.0,3.8,17.5,486.0,755.7,602.84
2017,3,13,16,30,770.0,88.0,3.4,17.0,433.0,711.45,571.68
2017,3,13,16,45,737.0,81.5,3.0,17.0,377.0,661.78,534.83
2017,3,13,17,0,704.0,75.0,2.6,17.0,321.0,607.99,494.09
2017,3,13,17,15,648.0,68.0,2.25,16.0,263.5,538.26,440.43
2017,3,13,17,30,592.0,61.0,1.9,15.0,206.0,470.72,386.08
2017,3,13,17,45,506.5,50.5,1.6,14.0,151.5,384.4,314.23
2017,3,13,18,0,421.0,40.0,1.3,13.0,97.0,304.19,243.93
2017,3,13,18,15,262.5,25.5,1.25,12.5,55.0,189.04,131.41
2017,3,13,18,30,104.0,11.0,1.2,12.0,13.0,57.04,0.0
2017,3,13,18,45,52.0,5.5,1.2,11.5,6.5,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,6,45,97.0,9.0,1.2,4.5,13.5,8.58,0.0
2017,3,14,7,0,194.0,18.0,1.3,5.0,27.0,14.55,0.0
2017,3,14,7,15,337.0,31.0,1.35,6.0,74.0,24.44,15.64
2017,3,14,7,30,480.0,44.0,1.4,7.0,121.0,33.74,24.89
2017,3,14,7,45,558.0,53.0,1.45,8.0,177.0,38.94,29.94
2017,3,14,8,0,636.0,62.0,1.5,9.0,233.0,43.91,34.49
2017,3,14,8,15,686.0,68.0,1.5,9.5,291.0,46.18,36.49
2017,3,14,8,30,736.0,74.0,1.5,10.0,349.0,53.39,42.84
2017,3,14,8,45,768.0,79.0,1.5,10.5,405.0,72.66,44.36
2017,3,14,9,0,800.0,84.0,1.5,11.0,461.0,126.09,70.04
2017,3,14,9,15,824.0,88.0,1.5,11.5,513.5,181.02,109.8
2017,3,14,9,30,848.0,92.0,1.5,12.0,566.0,238.24,157.57
2017,3,14,9,45,864.0,95.0,1.55,13.0,613.0,294.59,206.98
2017,3,14,10,0,880.0,98.0,1.6,14.0,660.0,357.24,261.32
