Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,10,15,892.5,100.5,1.75,14.5,701.0,412.85,309.99
2017,3,14,10,30,905.0,103.0,1.9,15.0,742.0,468.3,357.38
2017,3,14,10,45,913.0,105.0,2.05,15.5,775.5,520.84,401.28
2017,3,14,11,0,921.0,107.0,2.2,16.0,809.0,572.29,443.07
2017,3,14,11,15,927.0,108.5,2.4,16.5,834.5,620.89,481.78
2017,3,14,11,30,933.0,110.0,2.6,17.0,860.0,667.77,518.25
2017,3,14,11,45,937.0,110.5,2.8,17.5,876.5,710.56,550.93
2017,3,14,12,0,941.0,111.0,3.0,18.0,893.0,751.06,581.31
2017,3,14,12,15,942.0,111.5,3.1,18.5,900.5,786.93,606.17
2017,3,14,12,30,943.0,112.0,3.2,19.0,908.0,819.98,628.4
2017,3,14,12,45,941.0,112.5,3.35,19.5,906.5,847.73,647.15
2017,3,14,13,0,939.0,113.0,3.5,20.0,905.0,872.23,663.67
2017,3,14,13,15,936.0,112.5,3.55,20.0,894.5,891.59,677.41
2017,3,14,13,30,933.0,112.0,3.6,20.0,884.0,907.48,688.9
2017,3,14,13,45,926.5,111.5,3.7,20.0,864.0,916.84,696.35
2017,3,14,14,0,920.0,111.0,3.8,20.0,844.0,922.57,701.51
2017,3,14,14,15,913.0,110.0,3.8,20.0,816.5,923.73,703.13
2017,3,14,14,30,906.0,109.0,3.8,20.0,789.0,921.31,702.48
2017,3,14,14,45,895.5,107.0,3.85,20.0,753.5,911.22,696.99
2017,3,14,15,0,885.0,105.0,3.9,20.0,718.0,897.7,689.28
2017,3,14,15,15,871.0,102.5,3.85,20.0,676.0,884.04,681.09
2017,3,14,15,30,857.0,100.0,3.8,20.0,634.0,860.66,666.15
2017,3,14,15,45,839.5,96.0,3.75,20.0,586.0,829.66,645.89
2017,3,14,16,0,822.0,92.0,3.7,20.0,538.0,796.06,623.7
2017,3,14,16,15,795.5,88.0,3.4,19.5,485.0,752.96,594.45
2017,3,14,16,30,769.0,84.0,3.1,19.0,432.0,708.24,563.62
2017,3,14,16,45,733.5,78.5,2.85,18.5,376.0,653.82,525.15
2017,3,14,17,0,698.0,73.0,2.6,18.0,320.0,603.1,488.52
2017,3,14,17,15,642.5,66.5,2.35,17.0,262.5,534.38,436.33
2017,3,14,17,30,587.0,60.0,2.1,16.0,205.0,467.85,383.3
2017,3,14,17,45,499.0,50.0,1.9,15.0,151.0,380.66,311.16
2017,3,14,18,0,411.0,40.0,1.7,14.0,97.0,299.81,240.76
2017,3,14,18,15,257.0,25.5,1.7,13.5,55.5,187.94,133.03
2017,3,14,18,30,103.0,11.0,1.7,13.0,14.0,56.81,0.0
2017,3,14,18,45,51.5,5.5,1.7,13.0,7.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,6,45,77.0,10.0,1.45,8.5,14.0,9.53,0.0
2017,3,15,7,0,154.0,20.0,1.7,9.0,28.0,15.8,0.0
2017,3,15,7,15,287.0,35.0,1.75,9.5,73.5,27.96,18.56
2017,3,15,7,30,420.0,50.0,1.8,10.0,119.0,38.93,29.24
2017,3,15,7,45,506.5,59.0,1.9,11.0,174.5,43.82,33.95
2017,3,15,8,0,593.0,68.0,2.0,12.0,230.0,48.53,38.21
2017,3,15,8,15,644.5,74.5,2.05,12.5,287.0,50.91,40.26
2017,3,15,8,30,696.0,81.0,2.1,13.0,344.0,53.19,42.11
2017,3,15,8,45,734.5,85.5,2.2,14.0,400.5,74.71,44.09
2017,3,15,9,0,773.0,90.0,2.3,15.0,457.0,132.09,74.36
2017,3,15,9,15,797.5,94.0,2.35,15.5,509.0,185.64,113.25
2017,3,15,9,30,822.0,98.0,2.4,16.0,561.0,241.55,159.72
2017,3,15,9,45,841.5,100.0,2.5,16.5,608.5,296.62,207.95
2017,3,15,10,0,861.0,102.0,2.6,17.0,656.0,352.93,257.49
2017,3,15,10,15,874.0,104.5,2.65,17.5,697.0,413.13,309.28
2017,3,15,10,30,887.0,107.0,2.7,18.0,738.0,467.9,355.62
2017,3,15,10,45,897.0,108.5,2.8,18.5,771.5,520.1,398.84
2017,3,15,11,0,907.0,110.0,2.9,19.0,805.0,571.44,440.11
2017,3,15,11,15,913.0,111.5,2.95,19.0,830.0,619.41,478.45
2017,3,15,11,30,919.0,113.0,3.0,19.0,855.0,665.71,514.62
2017,3,15,11,45,925.5,112.5,3.1,19.5,872.5,708.66,546.82
2017,3,15,12,0,932.0,112.0,3.2,20.0,890.0,749.53,576.81
2017,3,15,12,15,933.5,112.0,3.25,20.0,898.0,784.96,601.98
2017,3,15,12,30,935.0,112.0,3.3,20.0,906.0,817.6,624.78
2017,3,15,12,45,934.0,112.5,3.35,20.5,904.5,845.84,643.26
2017,3,15,13,0,933.0,113.0,3.4,21.0,903.0,870.92,659.54
2017,3,15,13,15,930.0,112.5,3.45,21.0,892.5,890.08,673.07
2017,3,15,13,30,927.0,112.0,3.5,21.0,882.0,905.79,684.39
2017,3,15,13,45,921.0,112.0,3.55,21.0,862.5,915.92,692.05
2017,3,15,14,0,915.0,112.0,3.6,21.0,843.0,922.47,697.45
2017,3,15,14,15,908.0,110.5,3.6,21.0,816.0,923.0,698.62
2017,3,15,14,30,901.0,109.0,3.6,21.0,789.0,919.95,697.55
2017,3,15,14,45,882.0,111.0,3.6,21.0,751.5,906.61,689.57
2017,3,15,15,0,863.0,113.0,3.6,21.0,714.0,896.92,684.33
2017,3,15,15,15,848.0,110.5,3.55,20.5,672.0,875.97,672.36
2017,3,15,15,30,833.0,108.0,3.5,20.0,630.0,851.98,658.34
2017,3,15,15,45,810.0,105.5,3.45,20.0,581.0,818.42,636.27
2017,3,15,16,0,787.0,103.0,3.4,20.0,532.0,782.54,612.47
2017,3,15,16,15,440.5,149.0,3.15,19.5,385.0,541.15,432.97
2017,3,15,16,30,94.0,195.0,2.9,19.0,238.0,282.98,226.75
2017,3,15,16,45,85.5,171.0,2.7,19.0,206.5,249.87,201.53
2017,3,15,17,0,77.0,147.0,2.5,19.0,175.0,216.77,175.16
2017,3,15,17,15,303.0,108.0,2.25,18.0,188.0,342.43,281.79
2017,3,15,17,30,529.0,69.0,2.0,17.0,201.0,443.41,363.19
2017,3,15,17,45,434.5,58.0,1.75,16.5,147.5,353.02,287.12
2017,3,15,18,0,340.0,47.0,1.5,16.0,94.0,269.06,214.59
2017,3,15,18,15,170.0,30.5,1.6,15.5,54.0,151.55,107.42
2017,3,15,18,30,0.0,14.0,1.7,15.0,14.0,13.34,0.0
2017,3,15,18,45,0.0,7.0,1.8,15.0,7.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,16,6,45,38.0,11.5,3.1,13.5,14.0,10.96,0.0
2017,3,16,7,0,76.0,23.0,3.3,14.0,28.0,19.06,2.44
2017,3,16,7,15,189.0,43.5,3.4,14.5,71.5,33.87,23.28
2017,3,16,7,30,302.0,64.0,3.5,15.0,115.0,48.87,37.35
2017,3,16,7,45,382.5,78.0,3.65,15.5,168.0,58.05,45.88
2017,3,16,8,0,463.0,92.0,3.8,16.0,221.0,66.79,53.7
2017,3,16,8,15,231.5,66.0,3.95,16.5,130.5,45.41,34.7
2017,3,16,8,30,0.0,40.0,4.1,17.0,40.0,37.15,27.26
2017,3,16,8,45,0.0,85.0,4.3,17.5,85.0,78.7,60.44
2017,3,16,9,0,0.0,130.0,4.5,18.0,130.0,117.2,91.83
2017,3,16,9,15,0.0,145.5,4.65,18.5,145.5,131.25,102.76
2017,3,16,9,30,0.0,161.0,4.8,19.0,161.0,145.36,113.65
2017,3,16,9,45,4.0,182.0,5.0,19.5,185.0,165.24,128.94
2017,3,16,10,0,8.0,203.0,5.2,20.0,209.0,185.71,144.6
2017,3,16,10,15,5.5,190.5,5.3,20.5,194.5,175.54,136.0
2017,3,16,10,30,3.0,178.0,5.4,21.0,180.0,164.52,126.79
2017,3,16,10,45,5.5,195.0,5.5,21.5,199.5,181.5,139.75
2017,3,16,11,0,8.0,212.0,5.6,22.0,219.0,198.84,152.89
2017,3,16,11,15,6.5,195.5,5.6,22.0,201.5,184.13,141.17
2017,3,16,11,30,5.0,179.0,5.6,22.0,184.0,168.93,129.12
2017,3,16,11,45,9.0,219.5,5.6,22.5,228.0,209.14,160.23
2017,3,16,12,0,13.0,260.0,5.6,23.0,272.0,249.94,191.39
2017,3,16,12,15,18.5,294.0,5.6,23.0,310.5,286.54,219.47
2017,3,16,12,30,24.0,328.0,5.6,23.0,349.0,323.93,247.99
2017,3,16,12,45,26.0,334.0,5.6,23.5,357.0,336.59,257.11
2017,3,16,13,0,28.0,340.0,5.6,24.0,365.0,347.25,264.76
2017,3,16,13,15,244.0,341.5,5.55,24.0,546.0,544.51,418.52
2017,3,16,13,30,460.0,343.0,5.5,24.0,727.0,746.06,569.16
2017,3,16,13,45,335.5,373.0,5.5,24.0,650.0,673.5,513.63
2017,3,16,14,0,211.0,403.0,5.5,24.0,573.0,594.86,453.83
2017,3,16,14,15,508.0,281.0,5.45,24.0,671.0,756.73,580.83
2017,3,16,14,30,805.0,159.0,5.4,24.0,769.0,897.6,685.58
2017,3,16,14,45,795.0,154.5,5.35,24.0,734.0,886.04,677.55
2017,3,16,15,0,785.0,150.0,5.3,24.0,699.0,875.84,671.46
2017,3,16,15,15,507.0,221.0,5.2,24.0,568.0,701.94,544.39
2017,3,16,15,30,229.0,292.0,5.1,24.0,437.0,514.37,400.11
2017,3,16,15,45,150.5,265.5,5.0,24.0,358.0,418.63,327.39
2017,3,16,16,0,72.0,239.0,4.9,24.0,279.0,312.18,244.45
2017,3,16,16,15,360.5,179.5,4.7,23.5,347.5,500.24,398.91
2017,3,16,16,30,649.0,120.0,4.5,23.0,416.0,666.18,530.15
2017,3,16,16,45,612.5,110.5,4.3,22.5,361.5,609.89,488.28
2017,3,16,17,0,576.0,101.0,4.1,22.0,307.0,553.57,446.44
2017,3,16,17,15,516.0,91.0,4.05,21.5,251.5,481.21,390.69
2017,3,16,17,30,456.0,81.0,4.0,21.0,196.0,409.64,333.44
2017,3,16,17,45,378.0,66.0,3.95,20.5,145.0,328.45,266.0
2017,3,16,18,0,300.0,51.0,3.9,20.0,94.0,253.49,201.07
2017,3,16,18,15,173.0,32.0,4.0,19.5,54.0,155.54,110.72
2017,3,16,18,30,46.0,13.0,4.1,19.0,14.0,33.27,0.0
2017,3,16,18,45,23.0,6.5,4.2,19.0,7.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,6,45,47.0,12.5,4.9,16.5,15.0,11.91,0.0
2017,3,17,7,0,94.0,25.0,5.1,17.0,30.0,20.65,5.41
2017,3,17,7,15,206.0,44.0,5.35,17.5,74.0,34.17,23.34
2017,3,17,7,30,318.0,63.0,5.6,18.0,118.0,47.94,36.12
2017,3,17,7,45,407.0,74.5,5.95,18.5,172.0,55.22,42.87
2017,3,17,8,0,496.0,86.0,6.3,19.0,226.0,63.31,50.02
2017,3,17,8,15,549.5,95.0,6.45,19.5,281.5,66.91,53.03
2017,3,17,8,30,603.0,104.0,6.6,20.0,337.0,70.33,55.74
2017,3,17,8,45,301.5,88.5,6.75,20.5,205.0,70.64,46.09
2017,3,17,9,0,0.0,73.0,6.9,21.0,73.0,67.95,50.52
2017,3,17,9,15,0.0,80.0,6.85,21.0,80.0,74.5,55.69
2017,3,17,9,30,0.0,87.0,6.8,21.0,87.0,81.06,60.84
2017,3,17,9,45,11.5,167.5,6.8,21.5,175.0,155.08,119.82
2017,3,17,10,0,23.0,248.0,6.8,22.0,263.0,228.27,177.02
2017,3,17,10,15,19.0,247.0,6.7,22.0,260.0,229.05,177.34
2017,3,17,10,30,15.0,246.0,6.6,22.0,257.0,228.98,177.05
2017,3,17,10,45,18.5,268.0,6.55,22.5,282.0,251.77,194.22
2017,3,17,11,0,22.0,290.0,6.5,23.0,307.0,275.09,211.63
2017,3,17,11,15,37.5,330.0,6.4,23.5,360.5,317.72,243.82
2017,3,17,11,30,53.0,370.0,6.3,24.0,414.0,366.63,280.41
2017,3,17,11,45,81.0,396.0,6.2,24.5,464.0,413.6,315.41
2017,3,17,12,0,109.0,422.0,6.1,25.0,514.0,463.23,352.03
2017,3,17,12,15,255.0,402.0,6.0,25.0,620.0,562.24,428.29
2017,3,17,12,30,401.0,382.0,5.9,25.0,726.0,669.38,509.19
2017,3,17,12,45,631.5,264.5,5.8,25.0,804.5,762.82,582.22
2017,3,17,13,0,862.0,147.0,5.7,25.0,883.0,856.79,651.96
2017,3,17,13,15,596.5,273.5,5.6,25.0,780.0,782.04,594.8
2017,3,17,13,30,331.0,400.0,5.5,25.0,677.0,687.54,520.31
2017,3,17,13,45,591.5,269.5,5.45,25.0,751.5,801.53,610.13
2017,3,17,14,0,852.0,139.0,5.4,25.0,826.0,907.42,687.48
2017,3,17,14,15,844.0,137.5,5.25,25.0,799.0,907.29,686.74
2017,3,17,14,30,836.0,136.0,5.1,25.0,772.0,903.72,684.33
2017,3,17,14,45,810.0,141.0,5.0,25.0,734.5,887.76,673.78
2017,3,17,15,0,784.0,146.0,4.9,25.0,697.0,868.67,661.24
2017,3,17,15,15,768.0,142.5,4.75,25.0,655.5,851.1,649.58
2017,3,17,15,30,752.0,139.0,4.6,25.0,614.0,826.41,633.0
2017,3,17,15,45,735.5,132.0,4.5,25.0,567.5,794.7,611.83
2017,3,17,16,0,719.0,125.0,4.4,25.0,521.0,760.63,589.09
2017,3,17,16,15,689.5,119.5,4.1,24.5,469.0,715.75,558.82
2017,3,17,16,30,660.0,114.0,3.8,24.0,417.0,669.68,527.27
2017,3,17,16,45,623.5,105.5,3.55,23.5,363.0,614.09,487.86
2017,3,17,17,0,587.0,97.0,3.3,23.0,309.0,558.49,446.85
2017,3,17,17,15,528.5,87.5,3.05,22.0,253.5,487.25,393.02
2017,3,17,17,30,470.0,78.0,2.8,21.0,198.0,415.63,336.77
2017,3,17,17,45,384.0,64.5,2.6,20.5,146.5,330.73,266.81
2017,3,17,18,0,298.0,51.0,2.4,20.0,95.0,252.85,200.03
2017,3,17,18,15,173.0,32.5,2.55,19.5,55.0,156.28,112.36
2017,3,17,18,30,48.0,14.0,2.7,19.0,15.0,35.23,0.0
2017,3,17,18,45,24.0,7.0,2.9,19.0,7.5,0.0,0.0
2017,3,17,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,6,45,42.0,13.5,2.1,16.0,16.5,12.87,0.0
2017,3,18,7,0,84.0,27.0,2.4,17.0,33.0,22.22,8.14
2017,3,18,7,15,192.5,47.5,2.55,17.5,77.0,36.89,25.8
2017,3,18,7,30,301.0,68.0,2.7,18.0,121.0,51.75,39.5
2017,3,18,7,45,389.5,80.0,2.85,18.5,175.5,59.26,46.43
2017,3,18,8,0,478.0,92.0,3.0,19.0,230.0,66.46,52.76
2017,3,18,8,15,532.5,101.5,3.05,19.5,285.5,72.08,57.5
2017,3,18,8,30,587.0,111.0,3.1,20.0,341.0,75.65,60.31
2017,3,18,8,45,301.5,144.5,3.15,20.5,263.5,119.6,85.57
2017,3,18,9,0,16.0,178.0,3.2,21.0,186.0,157.1,122.08
2017,3,18,9,15,15.0,191.0,3.15,21.5,199.5,170.65,132.15
2017,3,18,9,30,14.0,204.0,3.1,22.0,213.0,183.95,142.04
2017,3,18,9,45,7.0,175.5,3.05,22.5,180.0,160.79,123.38
2017,3,18,10,0,0.0,147.0,3.0,23.0,147.0,134.98,102.7
2017,3,18,10,15,14.0,216.0,2.95,23.0,226.0,200.97,153.95
2017,3,18,10,30,28.0,285.0,2.9,23.0,305.0,262.02,200.43
2017,3,18,10,45,14.0,209.5,2.9,23.5,219.5,198.6,151.12
2017,3,18,11,0,0.0,134.0,2.9,24.0,134.0,124.39,93.1
2017,3,18,11,15,15.0,233.5,2.9,24.0,246.0,223.34,169.81
2017,3,18,11,30,30.0,333.0,2.9,24.0,358.0,320.51,242.99
2017,3,18,11,45,130.5,380.5,2.9,24.5,491.0,432.44,326.54
2017,3,18,12,0,231.0,428.0,2.9,25.0,624.0,554.56,415.0
2017,3,18,12,15,550.5,287.0,2.9,25.0,759.0,677.64,508.96
2017,3,18,12,30,870.0,146.0,2.9,25.0,894.0,812.86,607.84
2017,3,18,12,45,580.5,284.5,2.9,25.0,783.0,742.98,554.26
2017,3,18,13,0,291.0,423.0,2.9,25.0,672.0,653.07,485.1
2017,3,18,13,15,328.0,408.0,2.9,25.0,686.0,682.26,507.45
2017,3,18,13,30,365.0,393.0,2.9,25.0,700.0,711.12,528.78
2017,3,18,13,45,615.0,263.5,2.95,25.5,767.0,820.19,610.36
2017,3,18,14,0,865.0,134.0,3.0,26.0,834.0,916.61,676.63
2017,3,18,14,15,857.0,132.5,3.0,26.0,806.5,916.41,676.51
2017,3,18,14,30,849.0,131.0,3.0,26.0,779.0,912.73,675.05
2017,3,18,14,45,569.5,229.0,3.0,26.0,655.5,769.58,576.99
2017,3,18,15,0,290.0,327.0,3.0,26.0,532.0,616.95,464.51
2017,3,18,15,15,284.0,307.0,2.95,25.5,498.0,591.74,449.34
2017,3,18,15,30,278.0,287.0,2.9,25.0,464.0,565.09,432.22
2017,3,18,15,45,529.5,194.5,2.9,25.0,499.0,686.45,527.71
2017,3,18,16,0,781.0,102.0,2.9,25.0,534.0,783.26,599.32
2017,3,18,16,15,754.0,97.5,2.7,24.5,481.5,739.61,569.75
2017,3,18,16,30,727.0,93.0,2.5,24.0,429.0,698.5,542.64
2017,3,18,16,45,692.0,87.0,2.35,24.0,374.0,644.86,505.1
2017,3,18,17,0,657.0,81.0,2.2,24.0,319.0,591.08,466.67
2017,3,18,17,15,601.5,73.5,1.95,23.0,263.0,521.79,415.39
2017,3,18,17,30,546.0,66.0,1.7,22.0,207.0,454.76,363.65
2017,3,18,17,45,459.0,55.5,1.5,21.5,153.5,368.15,293.66
2017,3,18,18,0,372.0,45.0,1.3,21.0,100.0,287.71,225.78
2017,3,18,18,15,232.5,29.5,1.35,20.5,59.0,183.15,132.68
2017,3,18,18,30,93.0,14.0,1.4,20.0,18.0,55.94,0.0
2017,3,18,18,45,46.5,7.0,1.45,20.0,9.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,19,6,45,70.0,14.0,2.35,16.0,19.0,13.34,0.0
2017,3,19,7,0,140.0,28.0,2.7,17.0,38.0,22.09,9.41
2017,3,19,7,15,260.5,44.5,2.85,17.5,84.5,34.4,23.79
2017,3,19,7,30,381.0,61.0,3.0,18.0,131.0,46.16,34.7
2017,3,19,7,45,473.5,70.0,3.2,18.5,187.5,52.38,40.44
2017,3,19,8,0,566.0,79.0,3.4,19.0,244.0,56.62,44.18
2017,3,19,8,15,617.0,86.0,3.45,19.5,301.0,58.93,46.05
2017,3,19,8,30,668.0,93.0,3.5,20.0,358.0,61.14,47.73
2017,3,19,8,45,712.0,96.0,3.6,20.5,414.5,94.58,53.52
2017,3,19,9,0,756.0,99.0,3.7,21.0,471.0,145.6,82.25
2017,3,19,9,15,781.0,103.0,3.7,21.5,523.0,204.28,126.69
2017,3,19,9,30,806.0,107.0,3.7,22.0,575.0,259.76,172.78
2017,3,19,9,45,828.0,108.5,3.75,22.5,623.0,314.51,219.97
2017,3,19,10,0,850.0,110.0,3.8,23.0,671.0,370.79,268.38
2017,3,19,10,15,863.0,112.5,3.85,23.0,711.0,425.71,315.68
2017,3,19,10,30,876.0,115.0,3.9,23.0,751.0,484.73,364.92
2017,3,19,10,45,886.0,116.0,3.95,23.5,784.5,536.08,406.53
2017,3,19,11,0,896.0,117.0,4.0,24.0,818.0,586.54,446.26
2017,3,19,11,15,902.5,118.5,4.05,24.0,843.0,634.31,483.8
2017,3,19,11,30,909.0,120.0,4.1,24.0,868.0,680.45,519.29
2017,3,19,11,45,912.5,121.0,4.15,24.5,884.5,722.34,549.93
2017,3,19,12,0,916.0,122.0,4.2,25.0,901.0,761.97,578.28
2017,3,19,12,15,917.5,122.0,4.2,25.0,908.0,796.79,602.21
2017,3,19,12,30,919.0,122.0,4.2,25.0,915.0,828.88,624.18
2017,3,19,12,45,918.0,122.0,4.25,25.5,913.5,856.1,641.71
2017,3,19,13,0,917.0,122.0,4.3,26.0,912.0,880.18,657.1
2017,3,19,13,15,914.0,121.5,4.3,26.0,901.0,898.87,669.92
2017,3,19,13,30,911.0,121.0,4.3,26.0,890.0,914.15,680.57
2017,3,19,13,45,905.5,120.0,4.3,26.0,870.5,923.29,687.19
2017,3,19,14,0,900.0,119.0,4.3,26.0,851.0,928.89,691.61
2017,3,19,14,15,892.5,118.0,4.25,26.0,823.0,929.16,692.35
2017,3,19,14,30,885.0,117.0,4.2,26.0,795.0,925.93,690.91
2017,3,19,14,45,864.5,119.5,4.2,26.0,757.5,918.38,686.98
2017,3,19,15,0,844.0,122.0,4.2,26.0,720.0,901.0,676.51
2017,3,19,15,15,829.0,119.0,4.15,26.0,677.5,879.29,662.98
2017,3,19,15,30,814.0,116.0,4.1,26.0,635.0,854.6,647.47
2017,3,19,15,45,792.0,113.0,4.05,26.0,586.5,821.15,625.87
2017,3,19,16,0,770.0,110.0,4.0,26.0,538.0,785.39,602.56
2017,3,19,16,15,742.5,105.0,3.75,25.5,485.0,745.19,576.25
2017,3,19,16,30,715.0,100.0,3.5,25.0,432.0,699.63,545.69
2017,3,19,16,45,677.0,94.0,3.3,24.5,376.5,643.97,507.3
2017,3,19,17,0,639.0,88.0,3.1,24.0,321.0,588.34,467.63
2017,3,19,17,15,583.0,79.5,2.8,23.0,264.5,517.9,415.01
2017,3,19,17,30,527.0,71.0,2.5,22.0,208.0,449.73,361.98
2017,3,19,17,45,442.5,59.5,2.2,21.5,155.0,363.86,291.91
2017,3,19,18,0,358.0,48.0,1.9,21.0,102.0,283.88,223.94
2017,3,19,18,15,223.0,31.5,1.9,20.5,60.0,179.84,131.68
2017,3,19,18,30,88.0,15.0,1.9,20.0,18.0,54.78,0.0
2017,3,19,18,45,44.0,7.5,1.95,20.0,9.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,6,45,91.5,14.0,3.5,16.5,21.0,13.34,0.0
2017,3,20,7,0,183.0,28.0,3.8,17.0,42.0,22.03,10.33
2017,3,20,7,15,303.5,44.0,4.0,17.5,90.5,33.93,23.47
2017,3,20,7,30,424.0,60.0,4.2,18.0,139.0,46.79,35.28
2017,3,20,7,45,508.5,69.0,4.45,18.5,196.5,51.22,39.44
2017,3,20,8,0,593.0,78.0,4.7,19.0,254.0,55.53,43.22
2017,3,20,8,15,643.0,85.5,4.75,19.5,312.0,58.3,45.5
2017,3,20,8,30,693.0,93.0,4.8,20.0,370.0,60.93,47.54
2017,3,20,8,45,513.5,146.0,4.85,20.5,367.5,126.47,84.05
2017,3,20,9,0,334.0,199.0,4.9,21.0,365.0,185.9,132.06
2017,3,20,9,15,239.0,234.5,4.9,21.5,360.0,219.23,161.54
2017,3,20,9,30,144.0,270.0,4.9,22.0,355.0,248.79,188.63
2017,3,20,9,45,93.0,274.5,4.95,22.5,331.0,257.55,197.09
2017,3,20,10,0,42.0,279.0,5.0,23.0,307.0,253.02,194.44
2017,3,20,10,15,61.0,310.5,5.0,23.0,354.0,290.97,223.37
2017,3,20,10,30,80.0,342.0,5.0,23.0,401.0,331.42,254.1
2017,3,20,10,45,242.0,342.0,5.0,23.5,530.0,410.14,313.55
2017,3,20,11,0,404.0,342.0,5.0,24.0,659.0,514.51,392.08
2017,3,20,11,15,670.0,229.5,5.0,24.0,775.0,595.02,455.55
2017,3,20,11,30,936.0,117.0,5.0,24.0,891.0,698.43,535.93
2017,3,20,11,45,947.0,113.5,5.0,24.5,909.5,742.34,567.97
2017,3,20,12,0,958.0,110.0,5.0,25.0,928.0,784.34,597.46
2017,3,20,12,15,959.5,110.0,4.95,25.0,935.5,820.4,622.15
2017,3,20,12,30,961.0,110.0,4.9,25.0,943.0,853.58,644.71
2017,3,20,12,45,960.0,110.0,4.9,25.5,941.0,881.73,662.7
2017,3,20,13,0,959.0,110.0,4.9,26.0,939.0,906.61,678.4
2017,3,20,13,15,956.5,109.5,4.85,26.0,928.0,926.34,691.64
2017,3,20,13,30,954.0,109.0,4.8,26.0,917.0,942.54,702.58
2017,3,20,13,45,949.5,108.0,4.8,26.0,897.0,952.87,710.03
2017,3,20,14,0,945.0,107.0,4.8,26.0,877.0,959.51,715.17
2017,3,20,14,15,938.0,105.5,4.7,26.0,849.0,959.7,715.36
2017,3,20,14,30,931.0,104.0,4.6,26.0,821.0,956.19,713.24
2017,3,20,14,45,917.0,104.0,4.55,26.0,783.5,944.41,706.1
2017,3,20,15,0,903.0,104.0,4.5,26.0,746.0,929.22,696.96
2017,3,20,15,15,889.5,101.5,4.4,25.5,703.0,908.43,685.24
2017,3,20,15,30,876.0,99.0,4.3,25.0,660.0,884.51,671.43
2017,3,20,15,45,860.0,95.0,4.2,25.0,611.0,860.76,656.46
2017,3,20,16,0,844.0,91.0,4.1,25.0,562.0,827.32,634.69
2017,3,20,16,15,819.0,87.0,3.75,24.5,508.0,784.11,606.01
2017,3,20,16,30,794.0,83.0,3.4,24.0,454.0,739.17,575.75
2017,3,20,16,45,761.0,78.0,3.1,23.5,397.0,685.62,538.85
2017,3,20,17,0,728.0,73.0,2.8,23.0,340.0,631.51,500.67
2017,3,20,17,15,676.0,66.5,2.55,22.0,282.0,566.72,453.85
2017,3,20,17,30,624.0,60.0,2.3,21.0,224.0,500.1,402.45
2017,3,20,17,45,542.5,51.0,2.05,20.0,168.0,415.03,333.92
2017,3,20,18,0,461.0,42.0,1.8,19.0,112.0,335.69,266.62
2017,3,20,18,15,312.0,28.5,1.85,18.5,67.0,223.56,166.82
2017,3,20,18,30,163.0,15.0,1.9,18.0,22.0,109.01,0.0
2017,3,20,18,45,81.5,7.5,1.95,18.0,11.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,21,6,45,101.0,15.5,4.05,15.5,23.5,14.77,0.0
2017,3,21,7,0,202.0,31.0,4.3,16.0,47.0,24.43,12.93
2017,3,21,7,15,323.0,45.5,4.45,16.5,96.0,35.05,24.62
2017,3,21,7,30,444.0,60.0,4.6,17.0,145.0,46.48,35.2
2017,3,21,7,45,539.0,66.0,4.75,18.0,204.0,48.34,37.0
2017,3,21,8,0,634.0,72.0,4.9,19.0,263.0,50.35,38.69
2017,3,21,8,15,681.0,78.0,4.9,19.5,321.0,52.23,40.19
2017,3,21,8,30,728.0,84.0,4.9,20.0,379.0,54.02,41.53
2017,3,21,8,45,769.0,86.0,4.95,20.5,436.5,101.96,55.41
2017,3,21,9,0,810.0,88.0,5.0,21.0,494.0,154.99,87.0
2017,3,21,9,15,832.0,91.5,5.0,21.5,546.5,210.44,130.03
2017,3,21,9,30,854.0,95.0,5.0,22.0,599.0,267.89,178.74
2017,3,21,9,45,873.5,96.5,5.0,22.5,646.5,330.58,232.9
2017,3,21,10,0,893.0,98.0,5.0,23.0,694.0,388.17,282.86
2017,3,21,10,15,904.0,100.0,4.95,23.0,734.5,443.6,330.96
2017,3,21,10,30,915.0,102.0,4.9,23.0,775.0,498.66,377.6
2017,3,21,10,45,923.5,103.5,4.85,23.5,808.0,551.46,420.45
2017,3,21,11,0,932.0,105.0,4.8,24.0,841.0,603.17,461.1
2017,3,21,11,15,937.5,106.0,4.75,24.5,865.5,651.35,497.89
2017,3,21,11,30,943.0,107.0,4.7,25.0,890.0,697.73,532.26
2017,3,21,11,45,940.5,110.5,4.7,25.5,904.5,738.94,562.12
2017,3,21,12,0,938.0,114.0,4.7,26.0,919.0,777.41,588.61
2017,3,21,12,15,939.0,114.5,4.65,26.0,926.0,812.86,612.67
2017,3,21,12,30,940.0,115.0,4.6,26.0,933.0,845.48,634.65
2017,3,21,12,45,938.0,115.5,4.55,26.0,930.5,872.73,652.85
2017,3,21,13,0,936.0,116.0,4.5,26.0,928.0,896.73,668.94
2017,3,21,13,15,933.0,115.5,4.45,26.0,916.5,915.57,681.62
2017,3,21,13,30,930.0,115.0,4.4,26.0,905.0,930.94,692.07
2017,3,21,13,45,924.0,114.5,4.4,26.5,885.0,940.14,697.35
2017,3,21,14,0,918.0,114.0,4.4,27.0,865.0,945.73,700.37
2017,3,21,14,15,910.5,112.5,4.35,26.5,836.5,945.33,702.05
2017,3,21,14,30,903.0,111.0,4.3,26.0,808.0,941.33,701.5
2017,3,21,14,45,886.5,111.5,4.25,26.0,770.5,927.87,693.34
2017,3,21,15,0,870.0,112.0,4.2,26.0,733.0,911.14,683.14
2017,3,21,15,15,856.0,109.5,4.15,26.0,690.5,897.42,675.13
2017,3,21,15,30,842.0,107.0,4.1,26.0,648.0,873.54,660.23
2017,3,21,15,45,822.0,103.5,4.05,26.0,599.0,840.49,639.03
2017,3,21,16,0,802.0,100.0,4.0,26.0,550.0,804.99,616.07
2017,3,21,16,15,775.5,96.0,3.75,25.5,497.0,761.46,587.55
2017,3,21,16,30,749.0,92.0,3.5,25.0,444.0,716.37,557.53
2017,3,21,16,45,711.5,86.5,3.25,24.5,387.5,664.2,521.75
2017,3,21,17,0,674.0,81.0,3.0,24.0,331.0,608.18,482.23
2017,3,21,17,15,619.5,74.0,2.7,23.0,274.0,539.05,431.27
2017,3,21,17,30,565.0,67.0,2.4,22.0,217.0,472.08,379.47
2017,3,21,17,45,479.5,57.0,2.15,21.5,162.5,385.47,309.23
2017,3,21,18,0,394.0,47.0,1.9,21.0,108.0,304.81,240.95
2017,3,21,18,15,256.5,31.5,2.05,20.5,64.5,199.03,148.23
2017,3,21,18,30,119.0,16.0,2.2,20.0,21.0,88.81,0.0
2017,3,21,18,45,59.5,8.0,2.35,19.5,10.5,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,22,6,45,42.5,17.5,2.75,17.5,21.0,16.68,0.0
2017,3,22,7,0,85.0,35.0,3.0,18.0,42.0,28.47,16.53
2017,3,22,7,15,178.0,57.5,3.1,18.5,87.5,45.76,33.65
2017,3,22,7,30,271.0,80.0,3.2,19.0,133.0,62.47,48.82
2017,3,22,7,45,356.5,94.0,3.35,19.5,187.5,69.26,55.01
2017,3,22,8,0,442.0,108.0,3.5,20.0,242.0,77.54,62.17
2017,3,22,8,15,221.0,103.5,3.5,20.5,170.5,78.13,62.44
2017,3,22,8,30,0.0,99.0,3.5,21.0,99.0,90.02,72.34
2017,3,22,8,45,1.5,130.5,3.5,21.5,131.5,116.95,90.4
2017,3,22,9,0,3.0,162.0,3.5,22.0,164.0,144.18,111.67
2017,3,22,9,15,5.5,178.5,3.45,22.0,182.0,159.97,123.71
2017,3,22,9,30,8.0,195.0,3.4,22.0,200.0,176.09,135.98
2017,3,22,9,45,5.0,181.0,3.4,22.5,184.5,165.34,126.96
2017,3,22,10,0,2.0,167.0,3.4,23.0,169.0,153.35,117.06
2017,3,22,10,15,38.0,255.5,3.45,23.5,284.0,238.95,182.72
2017,3,22,10,30,74.0,344.0,3.5,24.0,399.0,331.47,252.13
2017,3,22,10,45,61.0,348.0,3.55,24.5,395.0,335.88,254.66
2017,3,22,11,0,48.0,352.0,3.6,25.0,391.0,338.65,256.06
2017,3,22,11,15,39.5,347.0,3.7,25.0,380.0,334.93,253.14
2017,3,22,11,30,31.0,342.0,3.8,25.0,369.0,329.96,249.25
2017,3,22,11,45,157.5,384.0,3.9,25.5,520.0,456.47,344.54
2017,3,22,12,0,284.0,426.0,4.0,26.0,671.0,594.98,445.44
2017,3,22,12,15,153.0,376.5,4.05,26.0,509.0,466.92,351.03
2017,3,22,12,30,22.0,327.0,4.1,26.0,347.0,322.24,241.97
2017,3,22,12,45,456.0,231.5,4.15,26.0,629.0,600.52,458.26
2017,3,22,13,0,890.0,136.0,4.2,26.0,911.0,880.79,658.42
2017,3,22,13,15,887.0,135.5,4.25,26.0,900.0,898.91,669.36
2017,3,22,13,30,884.0,135.0,4.3,26.0,889.0,913.73,679.92
2017,3,22,13,45,879.5,133.5,4.35,26.0,869.5,922.87,686.79
2017,3,22,14,0,875.0,132.0,4.4,26.0,850.0,928.56,691.52
2017,3,22,14,15,867.0,130.0,4.4,26.0,822.0,927.13,691.36
2017,3,22,14,30,859.0,128.0,4.4,26.0,794.0,929.38,693.9
2017,3,22,14,45,843.0,128.5,4.45,26.0,757.5,916.85,686.77
2017,3,22,15,0,827.0,129.0,4.5,26.0,721.0,901.08,677.62
2017,3,22,15,15,811.5,125.5,4.5,26.0,678.5,878.26,663.49
2017,3,22,15,30,796.0,122.0,4.5,26.0,636.0,852.53,647.35
2017,3,22,15,45,774.0,119.0,4.5,26.0,587.5,819.03,625.83
2017,3,22,16,0,752.0,116.0,4.5,26.0,539.0,787.71,605.76
2017,3,22,16,15,723.5,111.0,4.35,25.5,486.5,742.77,576.33
2017,3,22,16,30,695.0,106.0,4.2,25.0,434.0,696.58,545.56
2017,3,22,16,45,652.5,100.5,4.1,24.5,378.0,638.26,505.27
2017,3,22,17,0,610.0,95.0,4.0,24.0,322.0,580.29,463.56
2017,3,22,17,15,553.5,86.5,3.75,23.5,266.0,509.95,410.06
2017,3,22,17,30,497.0,78.0,3.5,23.0,210.0,441.87,356.39
2017,3,22,17,45,407.5,66.0,3.25,22.5,157.0,350.63,282.15
2017,3,22,18,0,318.0,54.0,3.0,22.0,104.0,270.51,214.2
2017,3,22,18,15,195.0,36.0,3.15,21.5,62.5,173.01,128.94
2017,3,22,18,30,72.0,18.0,3.3,21.0,21.0,63.87,0.0
2017,3,22,18,45,36.0,9.0,3.5,21.0,10.5,8.58,0.0
2017,3,22,19,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,6,45,122.5,16.5,4.85,17.5,27.5,15.73,0.0
2017,3,23,7,0,245.0,33.0,5.1,18.0,55.0,25.91,15.0
2017,3,23,7,15,363.5,46.5,5.35,18.5,106.0,36.82,26.06
2017,3,23,7,30,482.0,60.0,5.6,19.0,157.0,45.9,34.46
2017,3,23,7,45,561.5,67.0,5.9,19.5,215.0,48.69,37.09
2017,3,23,8,0,641.0,74.0,6.2,20.0,273.0,51.48,39.5
2017,3,23,8,15,453.5,120.0,6.3,20.0,274.5,83.46,67.23
2017,3,23,8,30,266.0,166.0,6.4,20.0,276.0,119.44,98.01
2017,3,23,8,45,204.5,196.5,6.5,20.5,288.5,163.91,122.37
2017,3,23,9,0,143.0,227.0,6.6,21.0,301.0,194.2,146.63
2017,3,23,9,15,499.5,162.5,6.7,21.5,455.5,210.09,144.07
2017,3,23,9,30,856.0,98.0,6.8,22.0,610.0,278.21,188.27
2017,3,23,9,45,876.5,99.0,6.9,22.5,658.0,335.17,238.45
2017,3,23,10,0,897.0,100.0,7.0,23.0,706.0,398.78,293.57
2017,3,23,10,15,908.5,102.0,7.1,23.5,746.5,454.65,341.95
2017,3,23,10,30,920.0,104.0,7.2,24.0,787.0,510.2,388.86
2017,3,23,10,45,928.5,105.5,7.3,24.5,820.5,563.24,432.62
2017,3,23,11,0,937.0,107.0,7.4,25.0,854.0,615.17,474.33
2017,3,23,11,15,942.0,108.0,7.45,25.0,878.5,663.23,513.0
2017,3,23,11,30,947.0,109.0,7.5,25.0,903.0,709.43,549.48
2017,3,23,11,45,950.5,110.0,7.6,25.5,919.0,752.53,581.98
2017,3,23,12,0,954.0,111.0,7.7,26.0,935.0,793.26,610.88
2017,3,23,12,15,955.0,111.0,7.7,26.0,942.0,828.64,636.12
2017,3,23,12,30,956.0,111.0,7.7,26.0,949.0,861.12,659.24
2017,3,23,12,45,952.5,113.0,7.75,26.0,946.5,888.81,679.11
2017,3,23,13,0,949.0,115.0,7.8,26.0,944.0,913.19,696.69
2017,3,23,13,15,946.5,114.5,7.8,26.0,933.0,932.56,710.63
2017,3,23,13,30,944.0,114.0,7.8,26.0,922.0,948.43,722.23
2017,3,23,13,45,938.5,113.5,7.8,26.0,901.5,958.08,729.56
2017,3,23,14,0,933.0,113.0,7.8,26.0,881.0,964.07,734.49
2017,3,23,14,15,926.0,111.5,7.8,25.5,853.0,964.01,736.79
2017,3,23,14,30,919.0,110.0,7.8,25.0,825.0,960.3,736.7
2017,3,23,14,45,904.5,110.5,7.8,25.0,788.0,948.38,729.45
2017,3,23,15,0,890.0,111.0,7.8,25.0,751.0,933.11,719.97
2017,3,23,15,15,876.5,108.5,7.7,24.5,708.0,919.46,712.84
2017,3,23,15,30,863.0,106.0,7.6,24.0,665.0,895.54,698.35
2017,3,23,15,45,658.5,157.0,7.55,24.0,565.0,769.09,606.89
2017,3,23,16,0,454.0,208.0,7.5,24.0,465.0,637.61,505.87
2017,3,23,16,15,604.5,145.5,7.3,23.5,453.5,686.71,549.61
2017,3,23,16,30,755.0,83.0,7.1,23.0,442.0,714.27,573.26
2017,3,23,16,45,720.0,84.0,6.95,22.5,392.0,670.93,542.64
2017,3,23,17,0,685.0,85.0,6.8,22.0,342.0,624.29,508.96
2017,3,23,17,15,630.5,78.0,6.6,21.5,284.0,554.39,454.82
2017,3,23,17,30,576.0,71.0,6.4,21.0,226.0,486.54,399.96
2017,3,23,17,45,488.5,61.0,6.2,20.5,170.5,397.66,325.74
2017,3,23,18,0,401.0,51.0,6.0,20.0,115.0,314.65,253.67
2017,3,23,18,15,200.5,38.0,5.95,19.5,70.0,179.02,135.84
2017,3,23,18,30,0.0,25.0,5.9,19.0,25.0,30.43,0.0
2017,3,23,18,45,0.0,12.5,5.85,19.0,12.5,11.91,0.0
2017,3,23,19,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,6.05,18.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,6.3,17.5,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,0.5,3.25,17.5,0.5,0.48,0.0
2017,3,24,7,0,0.0,1.0,3.3,18.0,1.0,0.92,0.0
2017,3,24,7,15,0.0,3.0,3.3,18.0,3.0,2.77,0.0
2017,3,24,7,30,0.0,5.0,3.3,18.0,5.0,4.63,0.0
2017,3,24,7,45,0.0,7.0,3.35,18.5,7.0,6.48,0.08
2017,3,24,8,0,0.0,9.0,3.4,19.0,9.0,8.34,1.71
2017,3,24,8,15,0.0,44.0,3.6,19.5,44.0,40.87,30.26
2017,3,24,8,30,0.0,79.0,3.8,20.0,79.0,73.41,58.29
2017,3,24,8,45,1.5,121.0,4.05,20.5,122.0,109.51,84.68
2017,3,24,9,0,3.0,163.0,4.3,21.0,165.0,145.33,113.04
2017,3,24,9,15,55.0,220.0,4.4,21.0,253.0,194.5,149.74
2017,3,24,9,30,107.0,277.0,4.5,21.0,341.0,255.64,195.95
2017,3,24,9,45,70.0,276.5,4.65,21.5,320.0,254.97,196.28
2017,3,24,10,0,33.0,276.0,4.8,22.0,299.0,249.18,192.17
2017,3,24,10,15,31.0,287.0,4.75,22.0,309.5,262.13,202.02
2017,3,24,10,30,29.0,298.0,4.7,22.0,320.0,274.81,211.55
2017,3,24,10,45,14.5,218.5,4.7,22.5,229.5,207.46,158.92
