Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,11,0,0.0,139.0,4.7,23.0,139.0,129.02,97.14
2017,3,24,11,15,174.0,267.5,4.65,23.0,414.0,342.75,264.77
2017,3,24,11,30,348.0,396.0,4.6,23.0,689.0,577.95,440.63
2017,3,24,11,45,184.5,357.5,4.6,23.5,513.0,453.19,345.69
2017,3,24,12,0,21.0,319.0,4.6,24.0,337.0,310.44,235.41
2017,3,24,12,15,52.0,376.0,4.6,24.5,421.5,389.51,295.03
2017,3,24,12,30,83.0,433.0,4.6,25.0,506.0,472.01,355.46
2017,3,24,12,45,41.5,240.5,4.6,25.5,277.0,261.79,198.35
2017,3,24,13,0,0.0,48.0,4.6,26.0,48.0,44.83,29.78
2017,3,24,13,15,227.0,204.0,4.55,26.0,399.0,408.54,315.62
2017,3,24,13,30,454.0,360.0,4.5,26.0,750.0,771.32,578.02
2017,3,24,13,45,667.0,251.5,4.5,26.5,810.5,868.11,648.34
2017,3,24,14,0,880.0,143.0,4.5,27.0,871.0,956.72,708.4
2017,3,24,14,15,875.0,141.0,4.5,27.0,845.0,958.39,709.77
2017,3,24,14,30,870.0,139.0,4.5,27.0,819.0,956.51,709.53
2017,3,24,14,45,869.0,133.0,4.5,27.0,786.5,950.43,706.65
2017,3,24,15,0,868.0,127.0,4.5,27.0,754.0,940.76,701.53
2017,3,24,15,15,855.5,124.0,4.4,26.5,712.0,920.58,690.3
2017,3,24,15,30,843.0,121.0,4.3,26.0,670.0,897.26,677.03
2017,3,24,15,45,838.0,113.0,4.25,26.0,624.0,871.84,661.25
2017,3,24,16,0,833.0,105.0,4.2,26.0,578.0,843.26,643.28
2017,3,24,16,15,807.5,100.5,3.75,25.5,523.5,798.86,613.55
2017,3,24,16,30,782.0,96.0,3.3,25.0,469.0,752.75,582.28
2017,3,24,16,45,754.5,88.5,2.9,24.5,412.0,704.6,549.22
2017,3,24,17,0,727.0,81.0,2.5,24.0,355.0,651.52,511.77
2017,3,24,17,15,672.5,74.0,2.3,22.5,295.0,579.95,461.72
2017,3,24,17,30,618.0,67.0,2.1,21.0,235.0,510.44,409.82
2017,3,24,17,45,529.5,58.0,1.9,20.0,177.5,420.32,338.16
2017,3,24,18,0,441.0,49.0,1.7,19.0,120.0,336.21,267.92
2017,3,24,18,15,294.5,34.0,1.7,18.5,73.0,222.94,169.91
2017,3,24,18,30,148.0,19.0,1.7,18.0,26.0,109.35,1.54
2017,3,24,18,45,74.0,9.5,1.75,17.5,13.0,40.42,0.0
2017,3,24,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,25,6,45,167.5,15.5,3.4,11.5,32.0,12.4,0.0
2017,3,25,7,0,335.0,31.0,3.7,12.0,64.0,24.76,15.15
2017,3,25,7,15,448.0,41.5,3.9,12.5,117.0,31.72,22.41
2017,3,25,7,30,561.0,52.0,4.1,13.0,170.0,38.35,28.7
2017,3,25,7,45,629.5,59.0,4.3,14.0,229.0,41.66,31.72
2017,3,25,8,0,698.0,66.0,4.5,15.0,288.0,49.34,38.44
2017,3,25,8,15,741.0,71.0,4.35,15.5,347.5,51.02,39.76
2017,3,25,8,30,784.0,76.0,4.2,16.0,407.0,60.86,39.59
2017,3,25,8,45,814.0,79.5,4.05,16.5,464.0,113.58,59.97
2017,3,25,9,0,844.0,83.0,3.9,17.0,521.0,169.66,97.92
2017,3,25,9,15,864.5,86.0,3.7,17.5,574.0,226.66,144.43
2017,3,25,9,30,885.0,89.0,3.5,18.0,627.0,291.74,200.41
2017,3,25,9,45,900.5,92.0,3.3,19.0,674.0,350.1,251.24
2017,3,25,10,0,916.0,95.0,3.1,20.0,721.0,409.05,301.55
2017,3,25,10,15,927.0,96.5,2.95,20.5,762.0,465.25,348.96
2017,3,25,10,30,938.0,98.0,2.8,21.0,803.0,521.02,394.38
2017,3,25,10,45,945.5,100.5,2.65,21.5,836.0,575.18,436.88
2017,3,25,11,0,953.0,103.0,2.5,22.0,869.0,628.12,476.81
2017,3,25,11,15,958.5,104.0,2.45,22.5,894.0,677.09,512.89
2017,3,25,11,30,964.0,105.0,2.4,23.0,919.0,724.17,546.48
2017,3,25,11,45,967.0,105.5,2.4,24.0,935.5,767.01,575.3
2017,3,25,12,0,970.0,106.0,2.4,25.0,952.0,807.36,599.84
2017,3,25,12,15,971.5,106.5,2.4,25.0,959.0,843.93,623.87
2017,3,25,12,30,973.0,107.0,2.4,25.0,966.0,877.6,645.86
2017,3,25,12,45,972.0,107.0,2.45,25.5,964.0,905.68,663.25
2017,3,25,13,0,971.0,107.0,2.5,26.0,962.0,930.45,678.46
2017,3,25,13,15,969.0,106.5,2.45,26.5,951.0,950.42,689.7
2017,3,25,13,30,967.0,106.0,2.4,27.0,940.0,966.83,698.67
2017,3,25,13,45,963.0,105.0,2.35,27.5,920.0,977.31,703.91
2017,3,25,14,0,959.0,104.0,2.3,28.0,900.0,984.05,706.92
2017,3,25,14,15,952.5,102.5,2.15,28.0,871.5,984.26,706.25
2017,3,25,14,30,946.0,101.0,2.0,28.0,843.0,980.72,703.33
2017,3,25,14,45,938.0,98.5,1.95,28.0,806.5,971.03,697.83
2017,3,25,15,0,930.0,96.0,1.9,28.0,770.0,957.73,690.23
2017,3,25,15,15,917.5,94.0,1.7,27.5,726.5,937.47,677.88
2017,3,25,15,30,905.0,92.0,1.5,27.0,683.0,913.99,663.48
2017,3,25,15,45,888.5,89.0,1.3,27.0,633.5,882.85,642.8
2017,3,25,16,0,872.0,86.0,1.1,27.0,584.0,849.05,620.36
2017,3,25,16,15,848.5,82.5,0.9,26.5,529.0,813.31,597.7
2017,3,25,16,30,825.0,79.0,0.7,26.0,474.0,768.78,568.89
2017,3,25,16,45,791.5,74.5,0.55,26.0,416.0,713.85,532.37
2017,3,25,17,0,758.0,70.0,0.4,26.0,358.0,658.41,494.88
2017,3,25,17,15,708.5,64.5,0.5,24.5,298.5,590.49,453.32
2017,3,25,17,30,659.0,59.0,0.6,23.0,239.0,528.45,411.79
2017,3,25,17,45,578.0,51.0,0.75,22.0,182.0,442.43,348.03
2017,3,25,18,0,497.0,43.0,0.9,21.0,125.0,362.09,283.99
2017,3,25,18,15,353.0,31.0,1.0,20.0,77.0,250.72,189.94
2017,3,25,18,30,209.0,19.0,1.1,19.0,29.0,140.32,19.26
2017,3,25,18,45,104.5,9.5,1.25,18.5,14.5,53.51,0.0
2017,3,25,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,26,6,45,91.5,19.5,3.2,17.0,29.0,15.46,0.0
2017,3,26,7,0,183.0,39.0,3.7,18.0,58.0,30.46,19.62
2017,3,26,7,15,285.0,56.0,4.0,18.5,107.0,42.78,31.39
2017,3,26,7,30,387.0,73.0,4.3,19.0,156.0,54.52,42.08
2017,3,26,7,45,202.0,95.0,4.65,19.5,139.5,72.95,58.3
2017,3,26,8,0,17.0,117.0,5.0,20.0,123.0,101.65,83.05
2017,3,26,8,15,318.5,115.5,5.15,20.5,250.5,79.06,63.2
2017,3,26,8,30,620.0,114.0,5.3,21.0,378.0,85.13,58.06
2017,3,26,8,45,652.0,121.0,5.45,21.5,432.0,131.57,78.46
2017,3,26,9,0,684.0,128.0,5.6,22.0,486.0,181.81,112.68
2017,3,26,9,15,709.0,133.5,5.6,22.5,536.5,233.07,153.62
2017,3,26,9,30,734.0,139.0,5.6,23.0,587.0,286.84,199.06
2017,3,26,9,45,749.5,144.0,5.7,24.0,631.5,339.57,244.2
2017,3,26,10,0,765.0,149.0,5.8,25.0,676.0,393.27,289.52
2017,3,26,10,15,779.0,152.5,5.85,25.0,715.0,445.84,334.21
2017,3,26,10,30,793.0,156.0,5.9,25.0,754.0,502.49,380.96
2017,3,26,10,45,535.0,275.0,5.95,25.5,686.0,509.56,387.56
2017,3,26,11,0,277.0,394.0,6.0,26.0,618.0,496.53,376.16
2017,3,26,11,15,550.0,280.0,5.95,26.5,741.0,582.45,443.23
2017,3,26,11,30,823.0,166.0,5.9,27.0,864.0,689.3,525.1
2017,3,26,11,45,833.5,163.0,5.9,27.5,881.0,730.06,554.51
2017,3,26,12,0,844.0,160.0,5.9,28.0,898.0,769.28,582.46
2017,3,26,12,15,845.5,160.5,5.85,28.0,905.0,803.08,606.17
2017,3,26,12,30,847.0,161.0,5.8,28.0,912.0,834.38,627.65
2017,3,26,12,45,844.0,162.0,5.75,28.0,909.0,859.82,645.0
2017,3,26,13,0,841.0,163.0,5.7,28.0,906.0,882.27,660.31
2017,3,26,13,15,838.0,162.5,5.6,28.0,895.0,900.16,672.26
2017,3,26,13,30,835.0,162.0,5.5,28.0,884.0,914.86,682.09
2017,3,26,13,45,827.5,161.5,5.45,28.0,863.5,922.24,687.31
2017,3,26,14,0,820.0,161.0,5.4,28.0,843.0,926.24,690.39
2017,3,26,14,15,811.5,159.0,5.35,28.0,815.5,924.41,689.65
2017,3,26,14,30,803.0,157.0,5.3,28.0,788.0,919.22,686.8
2017,3,26,14,45,782.5,158.5,5.25,28.0,751.0,903.42,676.83
2017,3,26,15,0,762.0,160.0,5.2,28.0,714.0,889.81,668.56
2017,3,26,15,15,745.5,156.5,5.15,27.5,672.5,866.82,655.21
2017,3,26,15,30,729.0,153.0,5.1,27.0,631.0,841.14,640.03
2017,3,26,15,45,709.5,147.0,5.1,27.0,584.0,807.54,618.19
2017,3,26,16,0,690.0,141.0,5.1,27.0,537.0,771.79,594.71
2017,3,26,16,15,660.5,134.5,4.95,26.5,484.5,725.32,563.73
2017,3,26,16,30,631.0,128.0,4.8,26.0,432.0,677.75,531.52
2017,3,26,16,45,592.5,119.5,4.7,26.0,377.5,620.25,489.94
2017,3,26,17,0,554.0,111.0,4.6,26.0,323.0,562.92,447.33
2017,3,26,17,15,497.5,100.5,4.35,25.0,267.5,488.01,391.26
2017,3,26,17,30,441.0,90.0,4.1,24.0,212.0,420.81,339.14
2017,3,26,17,45,355.0,76.0,3.85,23.5,159.0,334.63,269.04
2017,3,26,18,0,269.0,62.0,3.6,23.0,106.0,255.47,202.35
2017,3,26,18,15,165.0,41.0,3.6,22.5,64.5,165.2,124.62
2017,3,26,18,30,61.0,20.0,3.6,22.0,23.0,63.06,11.39
2017,3,26,18,45,30.5,10.0,3.6,21.5,11.5,22.55,0.0
2017,3,26,19,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,27,6,45,41.5,22.5,1.7,18.5,27.0,19.26,0.0
2017,3,27,7,0,83.0,45.0,1.9,19.0,54.0,37.26,25.4
2017,3,27,7,15,161.5,70.5,1.85,19.5,101.5,55.28,42.07
2017,3,27,7,30,240.0,96.0,1.8,20.0,149.0,73.69,58.51
2017,3,27,7,45,307.5,114.5,1.75,20.5,202.5,86.64,69.83
2017,3,27,8,0,375.0,133.0,1.7,21.0,256.0,99.05,80.31
2017,3,27,8,15,187.5,130.0,1.65,21.5,191.5,95.8,77.16
2017,3,27,8,30,0.0,127.0,1.6,22.0,127.0,113.0,87.08
2017,3,27,8,45,0.0,141.0,1.55,22.5,141.0,125.96,96.94
2017,3,27,9,0,0.0,155.0,1.5,23.0,155.0,138.91,106.64
2017,3,27,9,15,33.5,213.0,1.4,23.5,234.0,186.67,142.06
2017,3,27,9,30,67.0,271.0,1.3,24.0,313.0,243.59,183.92
2017,3,27,9,45,385.5,227.5,1.2,24.5,492.5,297.63,216.76
2017,3,27,10,0,704.0,184.0,1.1,25.0,672.0,402.97,291.28
2017,3,27,10,15,719.5,188.0,0.9,25.5,710.5,453.6,329.8
2017,3,27,10,30,735.0,192.0,0.7,26.0,749.0,504.87,367.3
2017,3,27,10,45,765.0,183.5,0.55,26.5,785.0,553.46,401.62
2017,3,27,11,0,795.0,175.0,0.4,27.0,821.0,605.92,436.94
2017,3,27,11,15,802.0,176.5,0.35,27.5,844.5,650.52,466.53
2017,3,27,11,30,809.0,178.0,0.3,28.0,868.0,693.89,494.32
2017,3,27,11,45,833.5,166.5,0.3,28.5,888.0,736.31,521.73
2017,3,27,12,0,858.0,155.0,0.3,29.0,908.0,778.03,548.03
2017,3,27,12,15,859.5,155.0,0.35,29.0,915.0,811.72,569.18
2017,3,27,12,30,861.0,155.0,0.4,29.0,922.0,842.85,588.79
2017,3,27,12,45,864.0,152.5,0.5,29.5,920.5,870.11,605.78
2017,3,27,13,0,867.0,150.0,0.6,30.0,919.0,894.52,621.1
2017,3,27,13,15,864.0,149.5,0.65,30.0,907.5,912.69,633.02
2017,3,27,13,30,861.0,149.0,0.7,30.0,896.0,927.57,643.14
2017,3,27,13,45,551.5,283.5,0.8,30.0,758.5,800.23,562.96
2017,3,27,14,0,242.0,418.0,0.9,30.0,621.0,646.78,458.92
2017,3,27,14,15,537.5,280.0,1.0,30.0,710.0,801.79,571.24
2017,3,27,14,30,833.0,142.0,1.1,30.0,799.0,933.3,657.97
2017,3,27,14,45,797.0,151.5,1.25,30.0,757.5,911.58,646.16
2017,3,27,15,0,761.0,161.0,1.4,30.0,716.0,892.11,637.42
2017,3,27,15,15,522.5,230.5,1.55,29.5,601.0,743.03,542.19
2017,3,27,15,30,284.0,300.0,1.7,29.0,486.0,591.88,437.86
2017,3,27,15,45,482.0,221.5,1.9,29.0,510.5,688.27,513.43
2017,3,27,16,0,680.0,143.0,2.1,29.0,535.0,767.23,573.01
2017,3,27,16,15,650.0,136.5,2.15,28.5,482.5,720.47,543.49
2017,3,27,16,30,620.0,130.0,2.2,28.0,430.0,672.66,513.58
2017,3,27,16,45,577.5,122.5,2.25,27.5,375.0,613.39,473.82
2017,3,27,17,0,535.0,115.0,2.3,27.0,320.0,550.34,429.93
2017,3,27,17,15,479.0,104.0,2.1,26.0,265.5,480.47,379.0
2017,3,27,17,30,423.0,93.0,1.9,25.0,211.0,413.59,328.32
2017,3,27,17,45,339.0,78.0,1.75,24.5,158.5,327.97,260.29
2017,3,27,18,0,255.0,63.0,1.6,24.0,106.0,249.16,195.28
2017,3,27,18,15,157.0,41.5,1.6,23.5,65.0,151.02,113.16
2017,3,27,18,30,59.0,20.0,1.6,23.0,24.0,62.26,16.0
2017,3,27,18,45,29.5,10.0,1.65,22.5,12.0,22.17,0.0
2017,3,27,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,28,6,45,43.0,22.5,3.6,19.5,27.5,19.38,1.19
2017,3,28,7,0,86.0,45.0,3.8,20.0,55.0,37.44,25.61
2017,3,28,7,15,159.0,70.5,4.05,20.5,101.5,55.32,41.99
2017,3,28,7,30,232.0,96.0,4.3,21.0,148.0,73.7,58.35
2017,3,28,7,45,116.0,68.0,4.55,21.5,94.0,53.27,40.79
2017,3,28,8,0,0.0,40.0,4.8,22.0,40.0,37.14,26.71
2017,3,28,8,15,0.0,47.0,4.95,22.0,47.0,43.67,32.29
2017,3,28,8,30,0.0,54.0,5.1,22.0,54.0,50.2,35.91
2017,3,28,8,45,12.0,127.5,5.3,22.5,134.0,116.16,88.95
2017,3,28,9,0,24.0,201.0,5.5,23.0,214.0,178.96,138.06
2017,3,28,9,15,12.0,148.5,5.65,23.5,155.0,137.24,104.7
2017,3,28,9,30,0.0,96.0,5.8,24.0,96.0,89.39,66.51
2017,3,28,9,45,2.0,137.0,5.95,24.5,138.5,126.73,95.83
2017,3,28,10,0,4.0,178.0,6.1,25.0,181.0,164.03,124.68
2017,3,28,10,15,88.0,278.0,6.25,25.0,345.5,280.22,213.91
2017,3,28,10,30,172.0,378.0,6.4,25.0,510.0,402.72,306.83
2017,3,28,10,45,105.0,363.0,6.55,25.5,445.0,373.93,284.58
2017,3,28,11,0,38.0,348.0,6.7,26.0,380.0,331.7,251.68
2017,3,28,11,15,78.0,390.0,6.85,26.0,456.5,397.31,301.57
2017,3,28,11,30,118.0,432.0,7.0,26.0,533.0,464.97,352.53
2017,3,28,11,45,73.5,394.5,7.15,26.5,458.0,411.96,311.75
2017,3,28,12,0,29.0,357.0,7.3,27.0,383.0,351.46,265.12
2017,3,28,12,15,171.5,398.0,7.35,27.0,551.0,504.88,383.0
2017,3,28,12,30,314.0,439.0,7.4,27.0,719.0,669.86,506.19
2017,3,28,12,45,324.5,434.5,7.45,27.0,723.5,689.78,520.86
2017,3,28,13,0,335.0,430.0,7.5,27.0,728.0,708.95,535.4
2017,3,28,13,15,193.0,413.5,7.5,27.0,584.5,575.54,435.7
2017,3,28,13,30,51.0,397.0,7.5,27.0,441.0,432.65,326.6
2017,3,28,13,45,25.5,267.5,7.55,27.0,290.0,283.59,214.82
2017,3,28,14,0,0.0,138.0,7.6,27.0,139.0,129.59,96.01
2017,3,28,14,15,91.0,267.5,7.6,27.0,340.0,357.81,274.66
2017,3,28,14,30,182.0,397.0,7.6,27.0,541.0,582.03,443.75
2017,3,28,14,45,91.5,274.0,7.6,27.0,346.5,370.64,284.53
2017,3,28,15,0,1.0,151.0,7.6,27.0,152.0,143.56,107.55
2017,3,28,15,15,2.0,162.0,7.55,26.5,163.5,155.57,117.6
2017,3,28,15,30,3.0,173.0,7.5,26.0,175.0,167.94,127.88
2017,3,28,15,45,265.0,190.5,7.45,26.0,343.5,449.88,356.01
2017,3,28,16,0,527.0,208.0,7.4,26.0,512.0,705.78,554.66
2017,3,28,16,15,495.0,197.0,7.25,25.5,462.0,656.7,518.98
2017,3,28,16,30,463.0,186.0,7.1,25.0,412.0,607.31,483.39
2017,3,28,16,45,431.5,170.0,7.0,24.5,360.0,552.67,443.31
2017,3,28,17,0,400.0,154.0,6.9,24.0,308.0,498.44,402.57
2017,3,28,17,15,345.5,137.0,6.6,23.5,255.0,417.3,339.07
2017,3,28,17,30,291.0,120.0,6.3,23.0,202.0,351.2,285.68
2017,3,28,17,45,227.5,97.0,6.0,22.5,152.0,275.15,222.69
2017,3,28,18,0,164.0,74.0,5.7,22.0,102.0,204.01,162.19
2017,3,28,18,15,93.5,46.5,5.55,21.5,61.5,117.36,88.24
2017,3,28,18,30,23.0,19.0,5.4,21.0,21.0,36.86,9.77
2017,3,28,18,45,11.5,9.5,5.25,21.0,10.5,14.0,0.0
2017,3,28,19,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.05,20.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,29,6,45,123.5,21.5,2.85,17.0,36.0,16.92,2.67
2017,3,29,7,0,247.0,43.0,3.1,17.0,72.0,33.45,22.75
2017,3,29,7,15,354.0,57.0,3.05,17.0,124.0,43.28,32.21
2017,3,29,7,30,461.0,71.0,3.0,17.0,176.0,54.04,42.11
2017,3,29,7,45,560.5,75.5,3.0,17.0,239.0,54.25,42.45
2017,3,29,8,0,660.0,80.0,3.0,17.0,302.0,54.77,42.89
2017,3,29,8,15,480.0,127.0,2.95,17.5,304.0,87.15,70.97
2017,3,29,8,30,300.0,174.0,2.9,18.0,306.0,134.8,100.65
2017,3,29,8,45,567.0,134.5,2.85,19.0,423.5,143.44,90.2
2017,3,29,9,0,834.0,95.0,2.8,20.0,541.0,192.45,115.13
2017,3,29,9,15,855.0,98.0,2.9,20.5,594.0,249.24,161.93
2017,3,29,9,30,876.0,101.0,3.0,21.0,647.0,307.85,212.4
2017,3,29,9,45,894.5,102.5,3.15,22.0,695.0,371.73,266.72
2017,3,29,10,0,913.0,104.0,3.3,23.0,743.0,430.42,316.11
2017,3,29,10,15,923.5,106.0,3.4,23.5,783.0,486.71,363.05
2017,3,29,10,30,934.0,108.0,3.5,24.0,823.0,542.53,408.22
2017,3,29,10,45,942.5,108.5,3.65,24.5,855.5,595.3,449.93
2017,3,29,11,0,951.0,109.0,3.8,25.0,888.0,646.89,489.57
2017,3,29,11,15,955.5,110.5,3.95,25.0,912.0,695.45,526.98
2017,3,29,11,30,960.0,112.0,4.1,25.0,936.0,742.06,562.22
2017,3,29,11,45,963.5,111.5,4.25,25.5,951.5,784.03,591.94
2017,3,29,12,0,967.0,111.0,4.4,26.0,967.0,823.55,618.19
2017,3,29,12,15,967.5,111.5,4.45,26.0,973.0,859.03,642.37
2017,3,29,12,30,968.0,112.0,4.5,26.0,979.0,891.56,664.49
2017,3,29,12,45,965.5,112.5,4.6,26.5,975.5,918.5,681.84
2017,3,29,13,0,963.0,113.0,4.7,27.0,972.0,942.08,697.05
2017,3,29,13,15,959.5,112.5,4.7,27.0,959.5,960.35,709.44
2017,3,29,13,30,956.0,112.0,4.7,27.0,947.0,975.03,719.56
2017,3,29,13,45,947.5,112.5,4.7,27.0,925.0,982.56,725.06
2017,3,29,14,0,939.0,113.0,4.7,27.0,903.0,986.37,728.28
2017,3,29,14,15,931.5,111.5,4.7,27.0,873.5,985.32,728.44
2017,3,29,14,30,924.0,110.0,4.7,27.0,844.0,980.61,726.34
2017,3,29,14,45,911.5,109.0,4.7,27.0,806.5,968.23,719.28
2017,3,29,15,0,899.0,108.0,4.7,27.0,769.0,952.43,710.08
2017,3,29,15,15,885.0,105.5,4.55,26.5,725.0,930.35,697.02
2017,3,29,15,30,871.0,103.0,4.4,26.0,681.0,912.57,687.4
2017,3,29,15,45,851.5,100.5,4.25,26.0,631.0,879.7,666.03
2017,3,29,16,0,832.0,98.0,4.1,26.0,581.0,844.34,642.98
2017,3,29,16,15,807.0,94.0,3.7,25.5,526.5,800.39,613.86
2017,3,29,16,30,782.0,90.0,3.3,25.0,472.0,754.79,583.22
2017,3,29,16,45,744.5,86.0,2.95,24.5,414.0,698.15,544.33
2017,3,29,17,0,707.0,82.0,2.6,24.0,356.0,645.75,507.72
2017,3,29,17,15,655.0,75.5,2.35,23.0,297.5,576.54,458.58
2017,3,29,17,30,603.0,69.0,2.1,22.0,239.0,509.28,407.76
2017,3,29,17,45,518.5,60.0,1.9,21.0,182.5,421.24,338.39
2017,3,29,18,0,434.0,51.0,1.7,20.0,126.0,338.99,270.39
2017,3,29,18,15,299.5,37.0,1.8,19.5,79.0,231.69,179.06
2017,3,29,18,30,165.0,23.0,1.9,19.0,32.0,127.7,55.06
2017,3,29,18,45,82.5,11.5,2.05,18.5,16.0,46.59,0.0
2017,3,29,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,6,45,181.5,18.5,3.35,10.5,40.5,14.4,3.04
2017,3,30,7,0,363.0,37.0,3.5,11.0,81.0,29.27,19.87
2017,3,30,7,15,464.5,47.5,3.6,12.0,135.0,35.97,26.46
2017,3,30,7,30,566.0,58.0,3.7,13.0,189.0,42.34,32.38
2017,3,30,7,45,629.5,65.0,3.8,14.0,248.5,45.42,35.11
2017,3,30,8,0,693.0,72.0,3.9,15.0,308.0,48.35,37.53
2017,3,30,8,15,734.5,77.0,4.0,15.5,367.0,54.82,43.06
2017,3,30,8,30,776.0,82.0,4.1,16.0,426.0,82.63,47.09
2017,3,30,8,45,807.5,85.5,4.2,17.0,484.0,135.53,74.43
2017,3,30,9,0,839.0,89.0,4.3,18.0,542.0,191.96,115.74
2017,3,30,9,15,860.0,92.0,4.2,18.5,595.0,249.07,163.67
2017,3,30,9,30,881.0,95.0,4.1,19.0,648.0,314.2,219.96
2017,3,30,9,45,897.0,97.5,4.0,19.5,695.5,372.23,270.88
2017,3,30,10,0,913.0,100.0,3.9,20.0,743.0,430.88,321.36
2017,3,30,10,15,924.0,102.0,3.75,20.5,783.5,487.32,368.74
2017,3,30,10,30,935.0,104.0,3.6,21.0,824.0,543.33,414.15
2017,3,30,10,45,943.5,105.5,3.45,21.5,857.0,596.91,456.16
2017,3,30,11,0,952.0,107.0,3.3,22.0,890.0,649.33,495.78
2017,3,30,11,15,957.0,108.0,3.15,22.5,914.5,697.74,531.12
2017,3,30,11,30,962.0,109.0,3.0,23.0,939.0,744.21,563.87
2017,3,30,11,45,967.5,108.0,2.9,23.5,955.0,787.12,592.58
2017,3,30,12,0,973.0,107.0,2.8,24.0,971.0,827.7,617.96
2017,3,30,12,15,973.5,107.5,2.65,24.0,977.5,863.26,640.43
2017,3,30,12,30,974.0,108.0,2.5,24.0,984.0,895.84,660.63
2017,3,30,12,45,972.5,108.0,2.4,24.5,980.5,923.15,676.22
2017,3,30,13,0,971.0,108.0,2.3,25.0,977.0,947.12,689.49
2017,3,30,13,15,968.5,108.0,2.25,25.0,965.5,966.76,701.74
2017,3,30,13,30,966.0,108.0,2.2,25.0,954.0,982.84,711.78
2017,3,30,13,45,958.5,108.5,2.15,25.5,932.5,991.24,715.62
2017,3,30,14,0,951.0,109.0,2.1,26.0,911.0,995.91,717.25
2017,3,30,14,15,944.0,107.5,2.15,26.0,882.0,995.23,718.21
2017,3,30,14,30,937.0,106.0,2.2,26.0,853.0,990.85,717.0
2017,3,30,14,45,923.0,106.5,2.3,26.0,815.0,978.52,711.39
2017,3,30,15,0,909.0,107.0,2.4,26.0,777.0,962.79,703.68
2017,3,30,15,15,896.0,104.5,2.45,25.5,733.0,941.4,693.21
2017,3,30,15,30,883.0,102.0,2.5,25.0,689.0,916.88,680.67
2017,3,30,15,45,862.0,100.0,2.6,25.0,638.5,890.34,665.8
2017,3,30,16,0,841.0,98.0,2.7,25.0,588.0,853.96,644.08
2017,3,30,16,15,816.0,94.0,2.6,24.5,533.5,809.69,616.51
2017,3,30,16,30,791.0,90.0,2.5,24.0,479.0,763.74,587.35
2017,3,30,16,45,755.0,85.5,2.4,23.5,420.5,707.29,550.07
2017,3,30,17,0,719.0,81.0,2.3,23.0,362.0,654.82,514.75
2017,3,30,17,15,668.0,74.5,2.15,22.0,303.0,585.73,466.47
2017,3,30,17,30,617.0,68.0,2.0,21.0,244.0,518.52,416.13
2017,3,30,17,45,537.0,59.0,1.95,20.0,187.0,432.55,348.83
2017,3,30,18,0,457.0,50.0,1.9,19.0,130.0,352.03,282.34
2017,3,30,18,15,321.5,36.5,2.0,18.5,82.0,243.45,189.6
2017,3,30,18,30,186.0,23.0,2.1,18.0,34.0,138.56,67.06
2017,3,30,18,45,93.0,11.5,2.25,17.5,17.0,51.27,0.0
2017,3,30,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,3,31,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,31,6,45,186.0,19.5,3.65,12.5,42.5,15.16,4.48
2017,3,31,7,0,372.0,39.0,3.9,13.0,85.0,30.92,21.21
2017,3,31,7,15,471.5,49.0,4.0,14.0,139.5,37.09,27.25
2017,3,31,7,30,571.0,59.0,4.1,15.0,194.0,42.97,32.68
2017,3,31,7,45,631.5,66.0,4.2,16.0,252.5,46.0,35.33
2017,3,31,8,0,692.0,73.0,4.3,17.0,311.0,48.89,37.69
2017,3,31,8,15,731.5,78.0,4.55,17.5,369.5,55.4,43.2
2017,3,31,8,30,771.0,83.0,4.8,18.0,428.0,86.62,48.45
2017,3,31,8,45,798.0,87.5,5.1,19.0,484.0,139.69,77.15
2017,3,31,9,0,825.0,92.0,5.4,20.0,540.0,195.77,118.76
2017,3,31,9,15,844.5,95.0,5.55,20.5,591.5,251.8,166.0
2017,3,31,9,30,864.0,98.0,5.7,21.0,643.0,309.48,216.56
2017,3,31,9,45,878.0,101.0,5.85,22.0,689.0,372.51,271.08
2017,3,31,10,0,892.0,104.0,6.0,23.0,735.0,429.8,320.18
2017,3,31,10,15,902.5,106.0,6.1,23.5,774.5,484.93,367.02
2017,3,31,10,30,913.0,108.0,6.2,24.0,814.0,539.61,412.22
2017,3,31,10,45,920.5,109.5,6.3,24.5,845.5,591.57,454.13
2017,3,31,11,0,928.0,111.0,6.4,25.0,877.0,642.32,493.99
2017,3,31,11,15,933.0,112.0,6.4,25.5,901.0,689.63,530.03
2017,3,31,11,30,938.0,113.0,6.4,26.0,925.0,735.07,563.79
2017,3,31,11,45,941.5,113.5,6.4,26.5,940.5,776.94,593.48
2017,3,31,12,0,945.0,114.0,6.4,27.0,956.0,816.45,619.95
2017,3,31,12,15,946.0,114.5,6.35,27.0,962.5,851.46,644.12
2017,3,31,12,30,947.0,115.0,6.3,27.0,969.0,883.62,666.21
2017,3,31,12,45,947.0,114.5,6.3,27.0,966.5,911.01,685.18
2017,3,31,13,0,947.0,114.0,6.3,27.0,964.0,935.2,701.98
2017,3,31,13,15,944.5,113.5,6.2,27.0,952.5,953.87,714.52
2017,3,31,13,30,942.0,113.0,6.1,27.0,941.0,969.05,724.74
2017,3,31,13,45,936.5,112.5,6.1,27.5,920.5,977.94,729.85
2017,3,31,14,0,931.0,112.0,6.1,28.0,900.0,983.18,732.63
2017,3,31,14,15,923.5,111.0,6.05,28.0,871.0,982.41,732.67
2017,3,31,14,30,916.0,110.0,6.0,28.0,842.0,978.03,730.44
2017,3,31,14,45,897.0,112.5,6.0,28.0,803.0,963.23,721.54
2017,3,31,15,0,878.0,115.0,6.0,28.0,764.0,945.21,710.59
2017,3,31,15,15,864.0,112.5,5.95,27.5,720.5,930.86,703.45
2017,3,31,15,30,850.0,110.0,5.9,27.0,677.0,905.91,688.97
2017,3,31,15,45,823.5,109.5,5.85,27.0,626.0,869.37,664.96
2017,3,31,16,0,797.0,109.0,5.8,27.0,575.0,830.67,639.35
2017,3,31,16,15,771.5,105.0,5.7,26.5,521.5,786.95,610.94
2017,3,31,16,30,746.0,101.0,5.6,26.0,468.0,746.09,584.22
2017,3,31,16,45,703.5,97.0,5.5,25.5,410.5,686.83,543.32
2017,3,31,17,0,661.0,93.0,5.4,25.0,353.0,627.89,501.68
2017,3,31,17,15,608.5,85.5,5.3,24.0,295.5,558.42,450.74
2017,3,31,17,30,556.0,78.0,5.2,23.0,238.0,490.92,398.76
2017,3,31,17,45,472.5,67.5,5.15,22.5,182.0,403.07,327.44
2017,3,31,18,0,389.0,57.0,5.1,22.0,126.0,319.7,257.04
2017,3,31,18,15,262.5,41.0,4.95,21.5,80.0,216.97,168.45
2017,3,31,18,30,136.0,25.0,4.8,21.0,34.0,118.52,60.79
2017,3,31,18,45,68.0,12.5,4.7,20.5,17.0,41.49,0.0
2017,3,31,19,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,1,6,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,6,45,73.5,27.0,4.15,17.5,36.5,22.28,10.06
2017,4,1,7,0,147.0,54.0,4.3,18.0,73.0,43.06,31.15
2017,4,1,7,15,230.5,74.5,4.5,18.0,122.0,58.43,45.37
2017,4,1,7,30,314.0,95.0,4.7,18.0,171.0,70.44,56.34
2017,4,1,7,45,200.5,118.0,4.95,18.5,171.5,88.67,72.28
2017,4,1,8,0,87.0,141.0,5.2,19.0,172.0,114.3,94.25
2017,4,1,8,15,43.5,103.5,5.4,19.5,119.0,89.88,72.71
2017,4,1,8,30,0.0,66.0,5.6,20.0,66.0,61.4,45.43
2017,4,1,8,45,4.5,125.0,5.85,21.0,127.5,113.9,87.82
2017,4,1,9,0,9.0,184.0,6.1,22.0,189.0,164.44,127.56
2017,4,1,9,15,4.5,131.5,6.15,22.0,134.0,121.49,92.91
2017,4,1,9,30,0.0,79.0,6.2,22.0,79.0,73.62,54.26
2017,4,1,9,45,0.0,80.5,6.3,22.5,80.5,75.05,55.15
2017,4,1,10,0,0.0,82.0,6.4,23.0,82.0,76.48,56.03
2017,4,1,10,15,0.0,87.5,6.35,23.5,87.5,81.65,59.91
2017,4,1,10,30,0.0,93.0,6.3,24.0,93.0,86.81,63.75
2017,4,1,10,45,0.0,93.0,6.3,24.5,93.0,86.81,63.51
2017,4,1,11,0,0.0,93.0,6.3,25.0,93.0,86.82,63.28
2017,4,1,11,15,0.0,93.0,6.3,25.0,93.0,86.83,63.21
2017,4,1,11,30,0.0,93.0,6.3,25.0,93.0,86.85,63.16
2017,4,1,11,45,0.0,96.5,6.3,25.5,96.5,90.13,65.54
2017,4,1,12,0,0.0,100.0,6.3,26.0,100.0,93.42,67.94
2017,4,1,12,15,2.5,130.5,6.25,26.0,132.5,123.85,91.71
2017,4,1,12,30,5.0,161.0,6.2,26.0,165.0,154.58,115.57
2017,4,1,12,45,74.0,313.0,6.2,26.0,379.5,359.53,273.7
2017,4,1,13,0,143.0,465.0,6.2,26.0,594.0,575.67,433.76
2017,4,1,13,15,82.0,393.5,6.1,26.0,467.5,453.22,342.46
2017,4,1,13,30,21.0,322.0,6.0,26.0,341.0,324.39,245.1
2017,4,1,13,45,12.0,236.5,5.95,26.0,247.0,234.72,177.42
2017,4,1,14,0,3.0,151.0,5.9,26.0,153.0,144.79,108.18
2017,4,1,14,15,70.0,275.5,5.85,26.0,332.0,337.47,258.44
2017,4,1,14,30,137.0,400.0,5.8,26.0,511.0,545.22,414.02
2017,4,1,14,45,100.5,369.0,5.75,26.0,448.0,470.01,357.82
2017,4,1,15,0,64.0,338.0,5.7,26.0,385.0,405.75,309.69
2017,4,1,15,15,32.0,223.5,5.65,25.5,247.0,254.49,195.43
2017,4,1,15,30,0.0,109.0,5.6,25.0,109.0,102.12,76.01
2017,4,1,15,45,120.0,186.5,5.55,25.0,257.0,306.85,241.42
2017,4,1,16,0,240.0,264.0,5.5,25.0,405.0,500.37,392.1
2017,4,1,16,15,213.5,240.5,5.4,24.5,357.5,449.25,353.99
2017,4,1,16,30,187.0,217.0,5.3,24.0,310.0,398.48,316.22
2017,4,1,16,45,170.0,194.5,5.25,24.0,271.0,357.08,284.75
2017,4,1,17,0,153.0,172.0,5.2,24.0,232.0,316.1,253.06
2017,4,1,17,15,277.5,137.5,5.0,23.5,226.0,371.69,300.75
2017,4,1,17,30,402.0,103.0,4.8,23.0,220.0,415.81,337.57
2017,4,1,17,45,317.0,88.0,4.6,22.5,167.5,329.67,266.89
2017,4,1,18,0,232.0,73.0,4.4,22.0,115.0,241.38,192.99
2017,4,1,18,15,139.0,49.5,4.35,21.5,72.5,154.33,118.58
2017,4,1,18,30,46.0,26.0,4.3,21.0,30.0,60.73,30.54
2017,4,1,18,45,23.0,13.0,4.25,21.0,15.0,22.43,0.0
2017,4,1,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,0.5,2.65,18.5,0.5,0.46,0.0
2017,4,2,7,0,0.0,1.0,2.8,19.0,1.0,0.92,0.0
2017,4,2,7,15,0.0,2.0,2.9,19.0,2.0,1.85,0.0
2017,4,2,7,30,0.0,3.0,3.0,19.0,3.0,2.78,0.0
2017,4,2,7,45,0.0,4.0,3.1,19.5,4.0,3.7,0.0
2017,4,2,8,0,0.0,5.0,3.2,20.0,5.0,4.63,0.0
2017,4,2,8,15,0.0,71.0,3.4,20.5,71.0,66.06,51.9
2017,4,2,8,30,0.0,137.0,3.6,21.0,137.0,121.79,94.62
2017,4,2,8,45,0.0,79.0,3.85,21.5,79.0,73.56,54.86
2017,4,2,9,0,0.0,21.0,4.1,22.0,21.0,19.51,10.4
2017,4,2,9,15,0.0,25.5,4.15,22.0,25.5,23.71,13.79
2017,4,2,9,30,0.0,30.0,4.2,22.0,30.0,27.91,17.16
2017,4,2,9,45,0.0,52.0,4.3,22.5,52.0,48.43,33.68
2017,4,2,10,0,0.0,74.0,4.4,23.0,74.0,69.0,50.02
2017,4,2,10,15,90.0,231.0,4.4,23.5,301.5,240.37,183.96
2017,4,2,10,30,180.0,388.0,4.4,24.0,529.0,419.16,318.37
2017,4,2,10,45,305.0,370.0,4.4,24.5,619.5,481.91,364.93
2017,4,2,11,0,430.0,352.0,4.4,25.0,710.0,557.3,421.08
2017,4,2,11,15,308.5,400.0,4.4,25.0,660.5,548.49,413.38
2017,4,2,11,30,187.0,448.0,4.4,25.0,611.0,528.51,396.96
2017,4,2,11,45,219.0,452.0,4.45,25.0,646.5,568.16,426.51
2017,4,2,12,0,251.0,456.0,4.5,25.0,682.0,609.63,457.0
2017,4,2,12,15,551.5,308.5,4.6,25.0,808.5,729.34,550.36
2017,4,2,12,30,852.0,161.0,4.7,25.0,935.0,858.29,645.94
2017,4,2,12,45,870.0,149.5,4.8,25.5,937.5,884.43,662.5
2017,4,2,13,0,888.0,138.0,4.9,26.0,940.0,912.51,681.01
2017,4,2,13,15,887.5,137.5,5.05,26.0,930.5,932.0,695.42
2017,4,2,13,30,887.0,137.0,5.2,26.0,921.0,948.28,707.82
2017,4,2,13,45,897.0,128.0,5.4,26.0,906.0,962.45,719.28
2017,4,2,14,0,907.0,119.0,5.6,26.0,891.0,973.11,728.5
2017,4,2,14,15,903.0,118.0,5.6,25.5,865.0,975.42,732.38
2017,4,2,14,30,899.0,117.0,5.6,25.0,839.0,974.22,734.08
2017,4,2,14,45,885.0,118.5,5.65,25.0,803.5,962.9,727.82
2017,4,2,15,0,871.0,120.0,5.7,25.0,768.0,956.13,724.9
2017,4,2,15,15,859.5,117.5,5.65,24.5,726.0,936.47,713.95
2017,4,2,15,30,848.0,115.0,5.6,24.0,684.0,913.7,700.93
2017,4,2,15,45,839.0,108.5,5.55,24.0,637.5,885.62,682.78
2017,4,2,16,0,830.0,102.0,5.5,24.0,591.0,854.6,662.56
2017,4,2,16,15,804.5,98.0,5.35,23.5,536.0,809.89,633.11
2017,4,2,16,30,779.0,94.0,5.2,23.0,481.0,763.55,602.14
2017,4,2,16,45,744.0,88.5,5.05,22.5,423.0,710.73,565.79
2017,4,2,17,0,709.0,83.0,4.9,22.0,365.0,654.02,525.69
2017,4,2,17,15,657.5,76.5,4.75,21.0,306.0,584.55,475.49
2017,4,2,17,30,606.0,70.0,4.6,20.0,247.0,517.04,423.42
2017,4,2,17,45,518.0,62.0,4.45,19.5,189.5,427.16,350.11
2017,4,2,18,0,430.0,54.0,4.3,19.0,132.0,343.27,278.83
2017,4,2,18,15,304.5,39.5,4.4,18.5,84.5,239.27,188.83
2017,4,2,18,30,179.0,25.0,4.5,18.0,37.0,140.9,83.12
2017,4,2,18,45,89.5,12.5,4.6,17.5,18.5,51.12,0.0
2017,4,2,19,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,3,6,15,42.0,5.5,4.7,11.5,6.5,0.0,0.0
2017,4,3,6,30,84.0,11.0,4.9,12.0,13.0,10.48,0.0
2017,4,3,6,45,243.5,26.0,5.1,12.5,55.0,20.72,10.57
2017,4,3,7,0,403.0,41.0,5.3,13.0,97.0,32.07,22.44
2017,4,3,7,15,495.5,51.0,5.3,13.5,152.5,38.19,28.38
2017,4,3,7,30,588.0,61.0,5.3,14.0,208.0,44.0,33.76
2017,4,3,7,45,648.5,67.5,5.3,15.0,267.5,46.58,35.98
2017,4,3,8,0,709.0,74.0,5.3,16.0,327.0,49.05,37.96
2017,4,3,8,15,746.5,79.0,5.3,17.0,386.0,55.59,43.41
2017,4,3,8,30,784.0,84.0,5.3,18.0,445.0,98.08,53.23
2017,4,3,8,45,810.5,88.0,5.35,19.0,501.0,151.7,85.19
2017,4,3,9,0,837.0,92.0,5.4,20.0,557.0,208.24,128.64
2017,4,3,9,15,856.0,95.0,5.45,20.5,608.5,264.96,177.09
2017,4,3,9,30,875.0,98.0,5.5,21.0,660.0,329.39,233.06
2017,4,3,9,45,889.0,100.5,5.6,22.0,706.0,386.46,282.76
2017,4,3,10,0,903.0,103.0,5.7,23.0,752.0,443.91,331.68
2017,4,3,10,15,913.5,105.0,5.65,23.5,791.5,499.53,378.33
2017,4,3,10,30,924.0,107.0,5.6,24.0,831.0,554.67,423.18
2017,4,3,10,45,932.0,108.0,5.55,24.5,863.0,606.87,464.46
2017,4,3,11,0,940.0,109.0,5.5,25.0,895.0,657.87,503.57
2017,4,3,11,15,945.0,110.0,5.35,25.5,918.5,705.52,538.73
2017,4,3,11,30,950.0,111.0,5.2,26.0,942.0,751.26,571.42
2017,4,3,11,45,953.0,111.5,5.1,26.5,957.5,793.02,599.28
2017,4,3,12,0,956.0,112.0,5.0,27.0,973.0,832.33,624.43
2017,4,3,12,15,957.0,112.5,4.85,27.0,979.0,867.46,647.36
