Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,12,30,958.0,113.0,4.7,27.0,985.0,899.7,668.08
2017,4,3,12,45,958.0,112.5,4.6,27.5,982.5,927.12,684.33
2017,4,3,13,0,958.0,112.0,4.5,28.0,980.0,951.31,698.6
2017,4,3,13,15,955.5,111.5,4.35,28.0,968.0,969.92,710.33
2017,4,3,13,30,953.0,111.0,4.2,28.0,956.0,985.0,719.77
2017,4,3,13,45,948.0,110.0,4.1,28.5,935.0,993.68,723.93
2017,4,3,14,0,943.0,109.0,4.0,29.0,914.0,998.67,725.81
2017,4,3,14,15,936.0,108.0,3.9,29.0,885.0,998.11,725.67
2017,4,3,14,30,929.0,107.0,3.8,29.0,856.0,993.9,723.32
2017,4,3,14,45,915.5,107.0,3.75,29.0,818.0,981.11,715.86
2017,4,3,15,0,902.0,107.0,3.7,29.0,780.0,964.94,706.38
2017,4,3,15,15,889.0,104.5,3.55,28.5,736.5,943.24,694.13
2017,4,3,15,30,876.0,102.0,3.4,28.0,693.0,918.45,679.89
2017,4,3,15,45,858.0,99.0,3.25,28.0,643.0,893.21,664.04
2017,4,3,16,0,840.0,96.0,3.1,28.0,593.0,857.93,641.41
2017,4,3,16,15,816.0,92.5,2.85,27.5,539.0,814.72,613.91
2017,4,3,16,30,792.0,89.0,2.6,27.0,485.0,769.8,584.93
2017,4,3,16,45,758.5,84.5,2.35,26.5,427.0,714.87,548.38
2017,4,3,17,0,725.0,80.0,2.1,26.0,369.0,663.51,513.62
2017,4,3,17,15,676.5,73.5,1.9,24.5,310.5,595.47,467.73
2017,4,3,17,30,628.0,67.0,1.7,23.0,252.0,529.15,420.01
2017,4,3,17,45,552.0,59.0,1.55,22.0,195.0,445.84,355.66
2017,4,3,18,0,476.0,51.0,1.4,21.0,138.0,367.63,292.05
2017,4,3,18,15,348.0,38.0,1.45,20.5,89.5,261.63,203.31
2017,4,3,18,30,220.0,25.0,1.5,20.0,41.0,162.78,99.35
2017,4,3,18,45,110.0,12.5,1.55,19.5,20.5,60.27,0.0
2017,4,3,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,6.0,2.3,12.5,6.0,0.0,0.0
2017,4,4,6,30,0.0,12.0,2.6,13.0,12.0,11.44,0.0
2017,4,4,6,45,85.5,32.5,2.9,14.0,45.0,26.61,15.63
2017,4,4,7,0,171.0,53.0,3.2,15.0,78.0,42.49,31.36
2017,4,4,7,15,223.0,74.5,3.15,15.5,121.5,58.49,46.05
2017,4,4,7,30,275.0,96.0,3.1,16.0,165.0,73.87,59.87
2017,4,4,7,45,323.0,110.5,3.05,16.5,212.0,78.92,64.26
2017,4,4,8,0,371.0,125.0,3.0,17.0,259.0,86.86,70.95
2017,4,4,8,15,454.5,131.0,3.25,17.5,322.5,88.46,71.96
2017,4,4,8,30,538.0,137.0,3.5,18.0,386.0,123.75,80.65
2017,4,4,8,45,540.5,155.0,3.8,19.0,431.5,171.8,112.45
2017,4,4,9,0,543.0,173.0,4.1,20.0,477.0,220.31,150.33
2017,4,4,9,15,530.5,196.5,4.35,20.5,516.0,269.88,192.27
2017,4,4,9,30,518.0,220.0,4.6,21.0,555.0,318.11,233.55
2017,4,4,9,45,676.5,175.0,4.85,22.0,644.0,367.71,271.91
2017,4,4,10,0,835.0,130.0,5.1,23.0,733.0,437.74,327.37
2017,4,4,10,15,694.5,207.0,5.25,23.5,727.0,481.23,364.69
2017,4,4,10,30,554.0,284.0,5.4,24.0,721.0,514.86,391.82
2017,4,4,10,45,714.0,211.0,5.6,25.0,796.5,572.36,436.71
2017,4,4,11,0,874.0,138.0,5.8,26.0,872.0,646.34,493.55
2017,4,4,11,15,879.5,139.5,5.8,26.0,895.0,692.04,528.64
2017,4,4,11,30,885.0,141.0,5.8,26.0,918.0,736.07,561.9
2017,4,4,11,45,891.5,139.5,5.8,26.5,933.5,776.34,590.49
2017,4,4,12,0,898.0,138.0,5.8,27.0,949.0,814.59,615.85
2017,4,4,12,15,899.5,138.5,5.7,27.0,955.5,848.44,638.75
2017,4,4,12,30,901.0,139.0,5.6,27.0,962.0,879.63,659.68
2017,4,4,12,45,901.5,138.0,5.5,27.5,959.5,905.8,675.68
2017,4,4,13,0,902.0,137.0,5.4,28.0,957.0,928.96,689.54
2017,4,4,13,15,899.5,136.5,5.2,28.0,945.5,946.78,700.5
2017,4,4,13,30,897.0,136.0,5.0,28.0,934.0,961.27,709.2
2017,4,4,13,45,894.5,133.5,4.8,28.5,914.0,970.4,712.84
2017,4,4,14,0,892.0,131.0,4.6,29.0,894.0,976.04,714.29
2017,4,4,14,15,885.0,129.5,4.35,29.0,865.5,974.98,713.12
2017,4,4,14,30,878.0,128.0,4.1,29.0,837.0,970.44,709.78
2017,4,4,14,45,862.5,128.5,3.95,29.0,800.0,964.58,706.27
2017,4,4,15,0,847.0,129.0,3.8,29.0,763.0,947.81,695.68
2017,4,4,15,15,833.5,126.0,3.55,28.5,720.0,925.9,682.62
2017,4,4,15,30,820.0,123.0,3.3,28.0,677.0,901.01,667.6
2017,4,4,15,45,808.5,116.5,3.1,28.0,630.0,871.13,648.23
2017,4,4,16,0,797.0,110.0,2.9,28.0,583.0,838.54,627.04
2017,4,4,16,15,773.0,106.0,2.6,27.5,530.0,795.71,599.32
2017,4,4,16,30,749.0,102.0,2.3,27.0,477.0,755.66,573.24
2017,4,4,16,45,722.5,94.5,2.05,27.0,421.5,704.11,537.89
2017,4,4,17,0,696.0,87.0,1.8,27.0,366.0,651.84,501.48
2017,4,4,17,15,647.5,80.5,1.6,26.0,308.5,584.73,455.49
2017,4,4,17,30,599.0,74.0,1.4,25.0,251.0,519.32,407.68
2017,4,4,17,45,524.0,64.5,1.25,24.0,194.5,435.71,343.94
2017,4,4,18,0,449.0,55.0,1.1,23.0,138.0,357.08,280.91
2017,4,4,18,15,323.5,41.0,1.1,22.5,90.0,252.17,194.24
2017,4,4,18,30,198.0,27.0,1.1,22.0,42.0,155.17,96.79
2017,4,4,18,45,99.0,13.5,1.15,21.5,21.0,56.53,0.0
2017,4,4,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.85,8.5,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,9.5,5.3,8.5,9.5,0.0,0.0
2017,4,5,6,30,0.0,19.0,5.4,9.0,19.0,18.11,0.0
2017,4,5,6,45,210.5,31.5,5.55,9.5,62.5,24.62,14.72
2017,4,5,7,0,421.0,44.0,5.7,10.0,106.0,34.4,24.92
2017,4,5,7,15,510.0,54.0,5.85,10.0,162.0,40.39,30.84
2017,4,5,7,30,599.0,64.0,6.0,10.0,218.0,46.08,36.24
2017,4,5,7,45,657.0,70.0,6.15,10.5,277.5,48.15,38.07
2017,4,5,8,0,715.0,76.0,6.3,11.0,337.0,50.15,39.71
2017,4,5,8,15,752.5,81.0,6.35,11.5,396.0,56.78,45.44
2017,4,5,8,30,790.0,86.0,6.4,12.0,455.0,106.73,59.19
2017,4,5,8,45,827.5,85.5,6.45,13.0,513.5,158.55,91.66
2017,4,5,9,0,865.0,85.0,6.5,14.0,572.0,214.56,136.21
2017,4,5,9,15,884.0,88.0,6.5,14.5,624.5,279.51,193.15
2017,4,5,9,30,903.0,91.0,6.5,15.0,677.0,339.0,246.89
2017,4,5,9,45,922.0,90.5,6.5,16.0,725.0,396.81,298.57
2017,4,5,10,0,941.0,90.0,6.5,17.0,773.0,455.43,349.75
2017,4,5,10,15,951.0,92.0,6.45,17.5,813.0,512.62,399.06
2017,4,5,10,30,961.0,94.0,6.4,18.0,853.0,569.21,446.39
2017,4,5,10,45,971.5,93.5,6.35,18.5,886.5,623.09,490.24
2017,4,5,11,0,982.0,93.0,6.3,19.0,920.0,675.87,531.97
2017,4,5,11,15,987.0,94.0,6.2,19.0,944.5,725.09,570.74
2017,4,5,11,30,992.0,95.0,6.1,19.0,969.0,772.29,606.76
2017,4,5,11,45,983.5,103.0,6.1,19.5,981.5,813.79,635.35
2017,4,5,12,0,975.0,111.0,6.1,20.0,994.0,852.02,661.31
2017,4,5,12,15,976.5,111.0,6.05,20.0,1000.5,887.55,686.24
2017,4,5,12,30,978.0,111.0,6.0,20.0,1007.0,920.15,708.98
2017,4,5,12,45,977.0,111.5,5.95,20.5,1004.0,948.02,726.89
2017,4,5,13,0,976.0,112.0,5.9,21.0,1001.0,972.57,742.42
2017,4,5,13,15,973.5,111.0,5.85,21.0,989.0,990.88,755.07
2017,4,5,13,30,971.0,110.0,5.8,21.0,977.0,1005.58,765.33
2017,4,5,13,45,966.0,110.0,5.8,21.5,955.5,1015.32,771.08
2017,4,5,14,0,961.0,110.0,5.8,22.0,934.0,1021.33,774.43
2017,4,5,14,15,954.5,108.5,5.7,22.0,905.0,1020.65,774.16
2017,4,5,14,30,948.0,107.0,5.6,22.0,876.0,1016.23,771.52
2017,4,5,14,45,937.0,106.5,5.55,22.0,838.5,1005.0,764.71
2017,4,5,15,0,926.0,106.0,5.5,22.0,801.0,990.29,755.67
2017,4,5,15,15,913.5,103.5,5.35,21.5,757.0,968.61,742.72
2017,4,5,15,30,901.0,101.0,5.2,21.0,713.0,943.74,727.62
2017,4,5,15,45,887.5,97.0,5.1,21.0,663.5,913.27,707.51
2017,4,5,16,0,874.0,93.0,5.0,21.0,614.0,887.37,690.71
2017,4,5,16,15,851.5,89.5,4.75,20.5,559.0,844.39,661.95
2017,4,5,16,30,829.0,86.0,4.5,20.0,504.0,799.55,631.64
2017,4,5,16,45,798.5,81.5,4.25,20.0,445.5,745.64,593.25
2017,4,5,17,0,768.0,77.0,4.0,20.0,387.0,691.03,554.02
2017,4,5,17,15,722.0,71.5,3.45,19.0,327.0,623.76,505.22
2017,4,5,17,30,676.0,66.0,2.9,18.0,267.0,562.47,458.57
2017,4,5,17,45,604.5,57.5,2.4,17.0,208.5,479.05,391.55
2017,4,5,18,0,533.0,49.0,1.9,16.0,150.0,400.39,325.28
2017,4,5,18,15,405.5,37.5,1.8,15.0,98.5,293.32,233.91
2017,4,5,18,30,278.0,26.0,1.7,14.0,47.0,194.94,130.37
2017,4,5,18,45,139.0,13.0,1.65,13.5,23.5,73.93,0.0
2017,4,5,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,6,6,15,89.0,7.5,0.5,10.5,11.0,0.0,0.0
2017,4,6,6,30,178.0,15.0,0.5,11.0,22.0,14.3,0.0
2017,4,6,6,45,334.0,28.0,0.5,11.5,68.5,22.07,12.85
2017,4,6,7,0,490.0,41.0,0.5,12.0,115.0,31.49,22.32
2017,4,6,7,15,574.0,49.0,0.55,12.5,172.5,35.95,26.69
2017,4,6,7,30,658.0,57.0,0.6,13.0,230.0,40.23,30.66
2017,4,6,7,45,710.5,62.5,0.7,14.0,290.0,46.46,36.1
2017,4,6,8,0,763.0,68.0,0.8,15.0,350.0,48.7,37.84
2017,4,6,8,15,797.0,72.5,1.1,16.0,409.5,51.65,40.12
2017,4,6,8,30,831.0,77.0,1.4,17.0,469.0,105.56,54.45
2017,4,6,8,45,854.5,80.5,1.75,18.0,525.5,161.36,90.3
2017,4,6,9,0,878.0,84.0,2.1,19.0,582.0,226.53,141.79
2017,4,6,9,15,895.0,87.0,2.05,19.5,633.5,284.9,191.58
2017,4,6,9,30,912.0,90.0,2.0,20.0,685.0,344.42,243.08
2017,4,6,9,45,924.5,92.0,2.0,20.5,731.0,402.47,293.0
2017,4,6,10,0,937.0,94.0,2.0,21.0,777.0,460.68,341.71
2017,4,6,10,15,946.0,96.0,1.95,21.0,816.5,517.2,388.17
2017,4,6,10,30,955.0,98.0,1.9,21.0,856.0,573.03,432.56
2017,4,6,10,45,961.5,99.5,1.85,21.5,887.5,626.1,472.6
2017,4,6,11,0,968.0,101.0,1.8,22.0,919.0,677.76,510.14
2017,4,6,11,15,972.0,102.0,1.8,22.0,942.5,725.72,545.23
2017,4,6,11,30,976.0,103.0,1.8,22.0,966.0,771.62,577.81
2017,4,6,11,45,982.0,101.5,1.85,22.5,981.5,814.46,605.24
2017,4,6,12,0,988.0,100.0,1.9,23.0,997.0,854.95,630.83
2017,4,6,12,15,988.5,100.0,1.9,23.0,1003.0,889.87,653.28
2017,4,6,12,30,989.0,100.0,1.9,23.0,1009.0,921.76,673.69
2017,4,6,12,45,985.5,101.5,1.9,23.5,1005.0,948.49,689.39
2017,4,6,13,0,982.0,103.0,1.9,24.0,1001.0,971.78,702.88
2017,4,6,13,15,979.5,102.5,1.9,24.0,988.5,990.46,714.84
2017,4,6,13,30,977.0,102.0,1.9,24.0,976.0,1005.53,724.64
2017,4,6,13,45,970.5,102.5,1.95,24.0,954.5,1014.24,731.21
2017,4,6,14,0,964.0,103.0,2.0,24.0,933.0,1019.19,735.62
2017,4,6,14,15,957.5,102.0,2.0,24.0,903.5,1018.84,736.23
2017,4,6,14,30,951.0,101.0,2.0,24.0,874.0,1014.76,734.69
2017,4,6,14,45,817.5,154.5,2.0,24.0,798.5,954.18,696.95
2017,4,6,15,0,684.0,208.0,2.0,24.0,723.0,889.82,656.69
2017,4,6,15,15,724.0,175.5,1.95,23.5,693.0,887.87,658.27
2017,4,6,15,30,764.0,143.0,1.9,23.0,663.0,880.42,655.71
2017,4,6,15,45,810.5,119.0,1.9,23.0,635.0,879.03,656.67
2017,4,6,16,0,857.0,95.0,1.9,23.0,607.0,876.58,657.04
2017,4,6,16,15,833.5,91.5,1.85,22.5,552.0,833.09,630.47
2017,4,6,16,30,810.0,88.0,1.8,22.0,497.0,787.85,602.64
2017,4,6,16,45,776.5,84.0,1.75,22.0,439.0,732.67,566.1
2017,4,6,17,0,743.0,80.0,1.7,22.0,381.0,677.02,528.44
2017,4,6,17,15,696.5,74.0,1.5,21.0,322.0,613.95,485.06
2017,4,6,17,30,650.0,68.0,1.3,20.0,263.0,548.51,437.33
2017,4,6,17,45,577.5,59.5,1.15,19.0,205.0,465.4,373.32
2017,4,6,18,0,505.0,51.0,1.0,18.0,147.0,387.14,309.81
2017,4,6,18,15,384.0,39.0,1.05,17.0,97.0,284.02,223.91
2017,4,6,18,30,263.0,27.0,1.1,16.0,47.0,189.88,128.49
2017,4,6,18,45,131.5,13.5,1.15,15.5,23.5,71.28,0.0
2017,4,6,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,6,15,65.5,8.5,1.25,10.5,11.5,8.1,0.0
2017,4,7,6,30,131.0,17.0,1.5,11.0,23.0,13.45,0.0
2017,4,7,6,45,272.0,32.0,1.75,12.0,67.0,25.6,15.94
2017,4,7,7,0,413.0,47.0,2.0,13.0,111.0,36.69,26.77
2017,4,7,7,15,498.0,57.0,2.1,14.0,166.5,42.54,32.33
2017,4,7,7,30,583.0,67.0,2.2,15.0,222.0,48.1,37.34
2017,4,7,7,45,639.0,73.5,2.35,16.0,281.0,50.44,39.26
2017,4,7,8,0,695.0,80.0,2.5,17.0,340.0,52.66,40.96
2017,4,7,8,15,732.0,85.5,2.85,17.5,398.5,58.88,46.16
2017,4,7,8,30,769.0,91.0,3.2,18.0,457.0,115.95,63.98
2017,4,7,8,45,796.0,95.0,3.6,19.0,512.5,169.01,98.73
2017,4,7,9,0,823.0,99.0,4.0,20.0,568.0,225.06,143.1
2017,4,7,9,15,841.5,102.0,4.05,20.5,619.0,280.97,191.14
2017,4,7,9,30,860.0,105.0,4.1,21.0,670.0,338.39,241.22
2017,4,7,9,45,874.0,108.0,4.15,21.5,715.5,401.02,294.88
2017,4,7,10,0,888.0,111.0,4.2,22.0,761.0,458.07,343.13
2017,4,7,10,15,898.0,113.0,4.2,22.0,800.0,512.62,388.89
2017,4,7,10,30,908.0,115.0,4.2,22.0,839.0,566.64,433.0
2017,4,7,10,45,915.0,117.0,4.2,22.5,870.5,618.22,473.21
2017,4,7,11,0,922.0,119.0,4.2,23.0,902.0,668.55,511.26
2017,4,7,11,15,926.5,120.0,4.2,23.0,925.0,714.92,546.46
2017,4,7,11,30,931.0,121.0,4.2,23.0,948.0,759.38,579.53
2017,4,7,11,45,932.0,123.0,4.2,23.5,962.0,800.07,606.68
2017,4,7,12,0,933.0,125.0,4.2,24.0,976.0,838.27,631.52
2017,4,7,12,15,934.0,125.5,4.2,24.0,981.5,872.49,654.66
2017,4,7,12,30,935.0,126.0,4.2,24.0,987.0,903.91,675.84
2017,4,7,12,45,933.0,126.5,4.2,24.5,983.0,929.82,691.91
2017,4,7,13,0,931.0,127.0,4.2,25.0,979.0,952.53,705.82
2017,4,7,13,15,928.0,126.0,4.15,25.0,966.5,969.58,717.1
2017,4,7,13,30,925.0,125.0,4.1,25.0,954.0,983.18,726.2
2017,4,7,13,45,918.5,125.0,4.05,25.0,932.5,991.01,731.6
2017,4,7,14,0,912.0,125.0,4.0,25.0,911.0,995.28,734.8
2017,4,7,14,15,904.5,123.5,3.95,25.0,882.0,993.49,734.15
2017,4,7,14,30,897.0,122.0,3.9,25.0,853.0,988.15,731.35
2017,4,7,14,45,882.0,122.0,3.9,25.0,815.0,973.87,723.06
2017,4,7,15,0,867.0,122.0,3.9,25.0,777.0,964.34,718.16
2017,4,7,15,15,853.5,119.5,3.85,25.0,733.5,942.47,704.73
2017,4,7,15,30,840.0,117.0,3.8,25.0,690.0,917.58,689.41
2017,4,7,15,45,820.5,114.0,3.8,25.0,640.5,883.89,668.37
2017,4,7,16,0,801.0,111.0,3.8,25.0,591.0,847.83,645.6
2017,4,7,16,15,776.5,106.5,3.65,24.5,537.5,803.65,617.44
2017,4,7,16,30,752.0,102.0,3.5,24.0,484.0,762.22,590.88
2017,4,7,16,45,717.5,96.5,3.35,23.5,427.0,706.47,553.43
2017,4,7,17,0,683.0,91.0,3.2,23.0,370.0,650.56,515.03
2017,4,7,17,15,634.5,84.0,2.8,22.0,312.0,582.98,466.58
2017,4,7,17,30,586.0,77.0,2.4,21.0,254.0,517.11,416.54
2017,4,7,17,45,513.5,67.0,2.05,20.0,198.0,434.6,351.43
2017,4,7,18,0,441.0,57.0,1.7,19.0,142.0,356.88,287.28
2017,4,7,18,15,324.5,42.5,1.8,18.5,93.5,256.01,202.2
2017,4,7,18,30,208.0,28.0,1.9,18.0,45.0,164.32,112.52
2017,4,7,18,45,104.0,14.0,2.05,17.5,22.5,59.69,0.0
2017,4,7,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,8,6,15,0.0,10.5,2.85,12.5,10.5,10.01,0.0
2017,4,8,6,30,0.0,21.0,3.1,13.0,21.0,18.81,0.0
2017,4,8,6,45,153.5,38.0,3.4,14.0,63.0,30.98,20.48
2017,4,8,7,0,307.0,55.0,3.7,15.0,105.0,41.99,31.19
2017,4,8,7,15,391.0,68.5,4.1,16.0,157.5,51.01,39.52
2017,4,8,7,30,475.0,82.0,4.5,17.0,210.0,59.6,47.14
2017,4,8,7,45,535.0,90.5,4.95,18.0,267.0,63.9,50.73
2017,4,8,8,0,595.0,99.0,5.4,19.0,324.0,66.96,53.07
2017,4,8,8,15,477.5,140.5,5.6,19.5,339.5,100.24,73.78
2017,4,8,8,30,360.0,182.0,5.8,20.0,355.0,160.25,113.38
2017,4,8,8,45,265.0,221.5,6.0,20.5,357.0,200.61,146.48
2017,4,8,9,0,170.0,261.0,6.2,21.0,359.0,238.04,179.86
2017,4,8,9,15,259.0,272.0,6.15,21.5,436.0,275.34,206.4
2017,4,8,9,30,348.0,283.0,6.1,22.0,513.0,329.81,247.68
2017,4,8,9,45,573.5,214.0,6.05,22.5,623.0,374.36,280.32
2017,4,8,10,0,799.0,145.0,6.0,23.0,733.0,448.19,338.06
2017,4,8,10,15,558.0,260.0,5.95,23.5,681.0,473.01,360.5
2017,4,8,10,30,317.0,375.0,5.9,24.0,629.0,479.35,365.36
2017,4,8,10,45,368.0,369.5,5.85,24.5,675.0,524.64,399.59
2017,4,8,11,0,419.0,364.0,5.8,25.0,721.0,570.37,433.8
2017,4,8,11,15,277.0,409.0,5.7,25.0,647.5,542.67,411.6
2017,4,8,11,30,135.0,454.0,5.6,25.0,574.0,502.17,379.1
2017,4,8,11,45,220.5,452.0,5.6,25.5,652.0,574.53,433.09
2017,4,8,12,0,306.0,450.0,5.6,26.0,730.0,652.51,490.06
2017,4,8,12,15,167.0,409.0,5.55,26.0,562.0,518.7,390.79
2017,4,8,12,30,28.0,368.0,5.5,26.0,394.0,370.41,278.35
2017,4,8,12,45,125.5,420.0,5.45,26.5,536.0,512.51,385.25
2017,4,8,13,0,223.0,472.0,5.4,27.0,678.0,657.1,489.88
2017,4,8,13,15,328.0,429.0,5.35,27.0,727.0,727.04,542.05
2017,4,8,13,30,433.0,386.0,5.3,27.0,776.0,799.21,595.44
2017,4,8,13,45,654.0,262.0,5.25,27.0,835.0,896.06,669.32
2017,4,8,14,0,875.0,138.0,5.2,27.0,894.0,975.67,724.47
2017,4,8,14,15,867.5,136.0,5.1,27.0,865.5,973.32,722.56
2017,4,8,14,30,860.0,134.0,5.0,27.0,837.0,975.59,724.41
2017,4,8,14,45,618.5,234.0,4.95,27.0,728.5,859.0,644.7
2017,4,8,15,0,377.0,334.0,4.9,27.0,620.0,722.69,544.02
2017,4,8,15,15,592.5,229.0,4.85,27.0,649.0,821.41,621.61
2017,4,8,15,30,808.0,124.0,4.8,27.0,678.0,897.79,676.66
2017,4,8,15,45,788.0,121.0,4.75,27.0,629.0,864.17,654.39
2017,4,8,16,0,768.0,118.0,4.7,27.0,580.0,828.27,631.14
2017,4,8,16,15,742.5,113.5,4.6,26.5,527.0,788.57,605.98
2017,4,8,16,30,717.0,109.0,4.5,26.0,474.0,743.2,576.44
2017,4,8,16,45,683.0,102.5,4.45,25.5,418.0,687.64,539.13
2017,4,8,17,0,649.0,96.0,4.4,25.0,362.0,631.97,500.85
2017,4,8,17,15,599.5,88.5,4.15,24.5,305.5,564.18,451.2
2017,4,8,17,30,550.0,81.0,3.9,24.0,249.0,498.23,400.63
2017,4,8,17,45,479.0,70.5,3.7,23.5,194.0,417.39,336.37
2017,4,8,18,0,408.0,60.0,3.5,23.0,139.0,341.2,273.23
2017,4,8,18,15,294.0,45.0,3.6,22.0,92.0,241.45,189.5
2017,4,8,18,30,180.0,30.0,3.7,21.0,45.0,154.69,106.55
2017,4,8,18,45,90.0,15.0,3.85,20.5,22.5,54.53,0.0
2017,4,8,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,6,15,33.0,10.5,3.7,16.5,12.5,10.01,0.0
2017,4,9,6,30,66.0,21.0,3.9,17.0,25.0,17.46,0.0
2017,4,9,6,45,178.5,41.5,4.15,17.5,67.5,32.37,21.49
2017,4,9,7,0,291.0,62.0,4.4,18.0,110.0,47.44,35.56
2017,4,9,7,15,374.0,76.0,4.8,18.5,163.0,56.65,44.06
2017,4,9,7,30,457.0,90.0,5.2,19.0,216.0,65.42,51.85
2017,4,9,7,45,228.5,77.5,5.65,19.5,140.5,53.61,41.42
2017,4,9,8,0,0.0,65.0,6.1,20.0,65.0,60.46,47.19
2017,4,9,8,15,0.0,82.5,6.15,20.5,82.5,76.55,57.94
2017,4,9,8,30,0.0,100.0,6.2,21.0,100.0,92.06,70.29
2017,4,9,8,45,0.0,104.0,6.3,21.5,104.0,96.01,73.08
2017,4,9,9,0,0.0,108.0,6.4,22.0,108.0,99.86,75.78
2017,4,9,9,15,0.0,131.0,6.4,22.5,131.5,120.38,91.84
2017,4,9,9,30,0.0,154.0,6.4,23.0,155.0,140.94,107.73
2017,4,9,9,45,6.0,195.0,6.4,23.5,200.5,179.33,137.38
2017,4,9,10,0,12.0,236.0,6.4,24.0,246.0,218.43,167.24
2017,4,9,10,15,17.0,266.5,6.35,24.5,280.5,248.88,190.1
2017,4,9,10,30,22.0,297.0,6.3,25.0,315.0,280.09,213.33
2017,4,9,10,45,24.0,315.5,6.3,25.5,336.0,299.93,227.71
2017,4,9,11,0,26.0,334.0,6.3,26.0,357.0,315.61,238.88
2017,4,9,11,15,20.0,298.0,6.2,26.0,316.0,286.74,216.79
2017,4,9,11,30,14.0,262.0,6.1,26.0,275.0,251.87,190.14
2017,4,9,11,45,16.5,291.5,6.05,26.5,307.0,282.01,212.52
2017,4,9,12,0,19.0,321.0,6.0,27.0,339.0,312.62,234.95
2017,4,9,12,15,14.0,260.0,5.9,27.0,273.5,253.78,190.55
2017,4,9,12,30,9.0,199.0,5.8,27.0,208.0,193.67,144.87
2017,4,9,12,45,39.5,322.0,5.75,27.5,359.0,340.34,255.93
2017,4,9,13,0,70.0,445.0,5.7,28.0,510.0,489.85,365.19
2017,4,9,13,15,97.0,452.5,5.6,28.0,540.5,527.29,392.7
2017,4,9,13,30,124.0,460.0,5.5,28.0,571.0,573.77,426.76
2017,4,9,13,45,129.0,450.0,5.4,28.5,563.5,575.38,427.31
2017,4,9,14,0,134.0,440.0,5.3,29.0,556.0,576.28,427.58
2017,4,9,14,15,163.5,425.5,5.2,29.0,562.5,595.04,442.32
2017,4,9,14,30,193.0,411.0,5.1,29.0,569.0,612.98,456.45
2017,4,9,14,45,498.5,277.5,5.1,29.0,661.5,788.65,590.46
2017,4,9,15,0,804.0,144.0,5.1,29.0,754.0,932.73,693.89
2017,4,9,15,15,424.5,217.5,5.0,28.5,538.0,653.15,496.26
2017,4,9,15,30,45.0,291.0,4.9,28.0,322.0,342.63,259.52
2017,4,9,15,45,208.0,268.5,4.85,28.0,396.0,480.51,369.35
2017,4,9,16,0,371.0,246.0,4.8,28.0,470.0,611.31,469.96
2017,4,9,16,15,513.5,186.5,4.7,27.5,466.5,672.45,519.64
2017,4,9,16,30,656.0,127.0,4.6,27.0,463.0,715.26,554.98
2017,4,9,16,45,605.0,124.0,4.55,27.0,406.0,651.88,510.16
2017,4,9,17,0,554.0,121.0,4.5,27.0,349.0,584.59,461.02
2017,4,9,17,15,502.0,110.5,4.3,26.0,293.5,515.81,410.8
2017,4,9,17,30,450.0,100.0,4.1,25.0,238.0,449.68,360.77
2017,4,9,17,45,372.0,87.0,3.95,24.5,185.0,367.01,294.9
2017,4,9,18,0,294.0,74.0,3.8,24.0,132.0,290.56,231.7
2017,4,9,18,15,197.0,53.5,3.9,23.5,87.0,190.66,148.3
2017,4,9,18,30,100.0,33.0,4.0,23.0,42.0,110.03,74.89
2017,4,9,18,45,50.0,16.5,4.15,22.5,21.0,38.15,0.0
2017,4,9,19,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,6,15,16.0,10.0,2.9,19.0,11.0,9.53,0.0
2017,4,10,6,30,32.0,20.0,3.0,19.0,22.0,17.49,0.96
2017,4,10,6,45,130.0,43.5,3.2,19.5,63.5,35.15,23.77
2017,4,10,7,0,228.0,67.0,3.4,20.0,105.0,52.94,40.04
2017,4,10,7,15,114.0,57.5,3.5,20.5,76.5,45.81,34.32
2017,4,10,7,30,0.0,48.0,3.6,21.0,48.0,44.6,33.35
2017,4,10,7,45,0.0,40.5,3.75,21.5,40.5,37.61,27.19
2017,4,10,8,0,0.0,33.0,3.9,22.0,33.0,30.63,21.0
2017,4,10,8,15,0.0,62.0,4.0,22.5,62.0,57.66,41.97
2017,4,10,8,30,0.0,91.0,4.1,23.0,91.0,84.35,63.42
2017,4,10,8,45,6.0,144.5,4.25,24.0,148.0,131.21,100.18
2017,4,10,9,0,12.0,198.0,4.4,25.0,205.0,177.94,135.97
2017,4,10,9,15,74.0,256.5,4.35,25.0,305.5,234.49,177.46
2017,4,10,9,30,136.0,315.0,4.3,25.0,406.0,297.95,224.51
2017,4,10,9,45,68.5,233.0,4.25,25.5,279.0,228.55,172.7
2017,4,10,10,0,1.0,151.0,4.2,26.0,152.0,139.6,104.49
2017,4,10,10,15,3.5,168.5,4.1,26.0,171.5,156.8,117.69
2017,4,10,10,30,6.0,186.0,4.0,26.0,191.0,174.33,131.0
2017,4,10,10,45,4.0,167.0,3.9,26.5,170.5,156.74,116.99
2017,4,10,11,0,2.0,148.0,3.8,27.0,150.0,138.63,102.68
2017,4,10,11,15,8.5,213.5,3.7,27.0,221.5,203.03,151.88
2017,4,10,11,30,15.0,279.0,3.6,27.0,293.0,268.08,200.65
2017,4,10,11,45,16.0,291.0,3.55,27.0,306.0,281.27,210.21
2017,4,10,12,0,17.0,303.0,3.5,27.0,319.0,294.62,220.0
2017,4,10,12,15,50.0,381.0,3.4,27.0,428.0,396.84,295.68
2017,4,10,12,30,83.0,459.0,3.3,27.0,537.0,502.58,371.69
2017,4,10,12,45,112.5,468.0,3.25,27.0,572.5,543.35,400.89
2017,4,10,13,0,142.0,477.0,3.2,27.0,608.0,591.02,434.94
2017,4,10,13,15,259.5,445.5,3.1,27.0,681.0,682.62,501.72
2017,4,10,13,30,377.0,414.0,3.0,27.0,754.0,770.95,564.66
2017,4,10,13,45,323.5,422.0,2.9,27.0,709.5,739.33,541.25
2017,4,10,14,0,270.0,430.0,2.8,27.0,665.0,705.52,517.05
2017,4,10,14,15,216.0,421.0,2.75,26.5,605.5,640.75,472.97
2017,4,10,14,30,162.0,412.0,2.7,26.0,546.0,584.87,434.24
2017,4,10,14,45,170.0,392.5,2.65,26.0,527.5,575.94,429.33
2017,4,10,15,0,178.0,373.0,2.6,26.0,509.0,565.87,423.39
2017,4,10,15,15,266.5,335.0,2.6,26.0,525.5,622.66,467.39
2017,4,10,15,30,355.0,297.0,2.6,26.0,542.0,662.15,498.75
2017,4,10,15,45,276.5,287.0,2.65,26.0,470.0,577.84,438.39
2017,4,10,16,0,198.0,277.0,2.7,26.0,398.0,481.85,368.89
2017,4,10,16,15,174.5,252.0,2.7,25.5,351.5,432.07,334.01
2017,4,10,16,30,151.0,227.0,2.7,25.0,305.0,382.6,298.32
2017,4,10,16,45,140.5,202.0,2.7,25.0,268.0,344.06,270.03
2017,4,10,17,0,130.0,177.0,2.7,25.0,231.0,305.46,241.1
2017,4,10,17,15,115.5,151.5,2.6,24.5,194.0,263.33,209.01
2017,4,10,17,30,101.0,126.0,2.5,24.0,157.0,221.58,176.36
2017,4,10,17,45,75.5,101.0,2.4,23.5,121.5,163.93,129.79
2017,4,10,18,0,50.0,76.0,2.3,23.0,86.0,118.31,91.85
2017,4,10,18,15,25.0,51.5,2.5,22.5,56.5,74.68,55.0
2017,4,10,18,30,0.0,27.0,2.7,22.0,27.0,27.23,14.58
2017,4,10,18,45,0.0,13.5,2.9,22.0,13.5,12.87,0.0
2017,4,10,19,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,7.0,1.35,19.0,7.0,6.67,0.0
2017,4,11,6,30,0.0,14.0,1.5,19.0,14.0,12.98,0.81
2017,4,11,6,45,5.0,36.5,1.7,19.5,37.5,33.05,22.19
2017,4,11,7,0,10.0,59.0,1.9,20.0,61.0,52.36,39.62
2017,4,11,7,15,27.0,82.5,1.95,20.0,90.0,69.88,55.3
2017,4,11,7,30,44.0,106.0,2.0,20.0,119.0,88.28,71.42
2017,4,11,7,45,22.0,68.5,2.05,20.5,75.0,61.78,48.32
2017,4,11,8,0,0.0,31.0,2.1,21.0,31.0,28.77,19.48
2017,4,11,8,15,10.0,106.0,2.2,21.0,111.0,96.65,74.06
2017,4,11,8,30,20.0,181.0,2.3,21.0,191.0,159.01,123.37
2017,4,11,8,45,10.0,163.0,2.4,21.5,168.0,147.04,113.36
2017,4,11,9,0,0.0,145.0,2.5,22.0,145.0,131.9,101.15
2017,4,11,9,15,0.0,81.5,2.55,22.0,81.5,75.95,56.09
2017,4,11,9,30,0.0,18.0,2.6,22.0,18.0,16.74,8.01
2017,4,11,9,45,0.0,20.0,2.7,22.5,20.0,18.61,9.48
2017,4,11,10,0,0.0,22.0,2.8,23.0,22.0,20.49,10.93
2017,4,11,10,15,0.0,47.0,2.8,23.0,47.0,43.82,29.67
2017,4,11,10,30,0.0,72.0,2.8,23.0,72.0,67.21,48.27
2017,4,11,10,45,0.0,52.5,2.8,23.0,52.5,49.0,33.67
2017,4,11,11,0,0.0,33.0,2.8,23.0,33.0,30.8,19.08
2017,4,11,11,15,2.5,100.5,2.65,23.0,103.5,95.45,70.46
2017,4,11,11,30,5.0,168.0,2.5,23.0,174.0,159.71,120.51
2017,4,11,11,45,2.5,115.0,2.45,23.5,118.0,109.21,80.81
2017,4,11,12,0,0.0,62.0,2.4,24.0,62.0,57.98,40.41
2017,4,11,12,15,0.0,75.0,2.15,24.0,75.0,70.15,50.02
2017,4,11,12,30,0.0,88.0,1.9,24.0,88.0,82.32,59.56
2017,4,11,12,45,4.0,137.0,1.7,24.0,141.0,131.76,98.18
2017,4,11,13,0,8.0,186.0,1.5,24.0,194.0,181.71,136.53
2017,4,11,13,15,4.0,156.0,1.55,24.0,160.0,150.09,112.13
2017,4,11,13,30,0.0,126.0,1.6,24.0,126.0,118.18,87.47
2017,4,11,13,45,4.0,159.5,1.65,24.0,163.0,153.82,115.34
2017,4,11,14,0,8.0,193.0,1.7,24.0,200.0,189.92,143.25
2017,4,11,14,15,25.5,274.5,1.9,24.0,295.5,295.64,223.9
2017,4,11,14,30,43.0,356.0,2.1,24.0,391.0,399.56,301.17
2017,4,11,14,45,76.0,362.0,2.35,24.0,421.0,440.8,332.98
2017,4,11,15,0,109.0,368.0,2.6,24.0,451.0,482.15,365.13
2017,4,11,15,15,134.0,348.5,2.7,23.5,445.5,500.6,380.98
2017,4,11,15,30,159.0,329.0,2.8,23.0,440.0,504.47,386.62
2017,4,11,15,45,104.5,292.5,2.9,23.0,363.5,401.43,310.16
2017,4,11,16,0,50.0,256.0,3.0,23.0,287.0,313.18,242.97
2017,4,11,16,15,41.0,228.0,2.95,22.5,252.0,275.74,215.36
2017,4,11,16,30,32.0,200.0,2.9,22.0,217.0,238.25,187.05
2017,4,11,16,45,18.5,170.0,2.9,21.5,179.5,184.04,144.73
2017,4,11,17,0,5.0,140.0,2.9,21.0,142.0,142.55,111.73
2017,4,11,17,15,2.5,118.5,2.75,20.5,119.5,119.33,93.33
2017,4,11,17,30,0.0,97.0,2.6,20.0,97.0,96.11,74.52
2017,4,11,17,45,0.0,75.5,2.5,20.0,75.5,74.42,56.54
2017,4,11,18,0,0.0,54.0,2.4,20.0,54.0,52.32,37.9
2017,4,11,18,15,0.0,35.5,2.25,19.5,35.5,33.29,21.69
2017,4,11,18,30,0.0,17.0,2.1,19.0,17.0,15.76,6.33
2017,4,11,18,45,0.0,8.5,1.95,19.0,8.5,8.1,0.0
2017,4,11,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,3.0,2.45,16.0,3.0,2.86,0.0
2017,4,12,6,30,0.0,6.0,2.5,16.0,6.0,5.55,0.0
2017,4,12,6,45,0.0,16.5,2.65,16.0,16.5,15.29,7.46
2017,4,12,7,0,0.0,27.0,2.8,16.0,27.0,25.05,16.42
2017,4,12,7,15,0.0,39.5,2.85,16.0,39.5,36.68,26.97
2017,4,12,7,30,0.0,52.0,2.9,16.0,52.0,48.33,37.4
2017,4,12,7,45,0.0,65.0,2.95,16.5,65.0,60.46,47.99
2017,4,12,8,0,0.0,78.0,3.0,17.0,78.0,72.31,58.12
2017,4,12,8,15,0.0,100.0,3.0,17.5,100.0,91.49,70.96
2017,4,12,8,30,0.0,122.0,3.0,18.0,122.0,110.76,86.35
2017,4,12,8,45,8.0,165.5,3.0,18.5,170.5,148.93,116.46
2017,4,12,9,0,16.0,209.0,3.0,19.0,219.0,187.95,146.69
2017,4,12,9,15,32.5,248.5,3.0,19.5,270.0,218.78,169.77
2017,4,12,9,30,49.0,288.0,3.0,20.0,321.0,259.26,200.33
2017,4,12,9,45,52.5,310.0,3.05,20.5,347.5,284.0,218.76
2017,4,12,10,0,56.0,332.0,3.1,21.0,374.0,309.34,237.5
2017,4,12,10,15,56.5,349.0,3.15,21.0,393.5,329.85,252.9
2017,4,12,10,30,57.0,366.0,3.2,21.0,413.0,350.51,268.32
2017,4,12,10,45,229.5,368.5,3.25,21.5,566.0,449.25,343.35
2017,4,12,11,0,402.0,371.0,3.3,22.0,719.0,574.95,436.64
2017,4,12,11,15,397.0,387.0,3.35,22.0,737.5,608.27,460.57
2017,4,12,11,30,392.0,403.0,3.4,22.0,756.0,640.68,483.98
2017,4,12,11,45,401.0,405.5,3.45,22.5,771.5,670.77,504.93
2017,4,12,12,0,410.0,408.0,3.5,23.0,787.0,700.54,525.4
2017,4,12,12,15,344.5,438.0,3.5,23.0,758.0,694.06,519.24
2017,4,12,12,30,279.0,468.0,3.5,23.0,729.0,683.34,510.1
2017,4,12,12,45,386.0,432.0,3.5,23.5,791.0,757.42,563.95
2017,4,12,13,0,493.0,396.0,3.5,24.0,853.0,838.56,621.04
2017,4,12,13,15,636.0,302.5,3.5,24.0,884.5,895.75,664.36
2017,4,12,13,30,779.0,209.0,3.5,24.0,916.0,953.26,705.52
2017,4,12,13,45,604.0,289.5,3.55,24.5,830.5,881.97,654.2
2017,4,12,14,0,429.0,370.0,3.6,25.0,745.0,805.24,596.98
2017,4,12,14,15,599.0,278.5,3.6,25.0,783.0,883.86,657.23
2017,4,12,14,30,769.0,187.0,3.6,25.0,821.0,957.19,709.24
2017,4,12,14,45,761.5,180.5,3.6,25.0,786.0,944.14,701.09
2017,4,12,15,0,754.0,174.0,3.6,25.0,751.0,927.92,691.61
2017,4,12,15,15,520.0,244.5,3.6,24.5,632.0,774.99,586.47
2017,4,12,15,30,286.0,315.0,3.6,24.0,513.0,619.93,473.03
2017,4,12,15,45,329.5,281.0,3.6,24.0,493.5,619.83,476.72
2017,4,12,16,0,373.0,247.0,3.6,24.0,474.0,615.96,476.87
2017,4,12,16,15,206.0,226.5,3.5,23.5,350.0,429.05,336.43
2017,4,12,16,30,39.0,206.0,3.4,23.0,226.0,251.15,196.48
2017,4,12,16,45,41.0,185.0,3.3,23.0,204.0,230.87,181.76
2017,4,12,17,0,43.0,164.0,3.2,23.0,182.0,210.25,166.15
2017,4,12,17,15,35.0,140.5,2.95,22.5,154.0,178.76,141.48
2017,4,12,17,30,27.0,117.0,2.7,22.0,126.0,147.49,116.49
2017,4,12,17,45,16.5,93.5,2.45,22.0,98.5,107.01,83.14
2017,4,12,18,0,6.0,70.0,2.2,22.0,71.0,75.95,57.04
2017,4,12,18,15,3.0,47.0,2.25,21.5,47.5,49.78,34.93
2017,4,12,18,30,0.0,24.0,2.3,21.0,24.0,22.32,11.33
2017,4,12,18,45,0.0,12.0,2.35,20.5,12.0,11.44,0.0
2017,4,12,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,13,6,15,26.5,12.0,2.3,17.5,13.5,11.44,0.0
2017,4,13,6,30,53.0,24.0,2.6,18.0,27.0,20.84,7.88
2017,4,13,6,45,115.0,44.5,2.9,18.5,62.0,35.98,24.96
2017,4,13,7,0,177.0,65.0,3.2,19.0,97.0,51.49,39.12
2017,4,13,7,15,216.0,85.0,3.3,19.5,138.5,66.02,52.12
2017,4,13,7,30,255.0,105.0,3.4,20.0,180.0,79.95,64.26
2017,4,13,7,45,153.0,131.0,3.55,20.5,178.5,102.63,83.61
2017,4,13,8,0,51.0,157.0,3.7,21.0,177.0,126.6,103.65
2017,4,13,8,15,239.5,166.5,3.8,21.0,283.0,128.85,95.34
2017,4,13,8,30,428.0,176.0,3.9,21.0,389.0,162.99,110.51
2017,4,13,8,45,425.0,201.0,4.0,21.5,432.5,209.34,145.35
2017,4,13,9,0,422.0,226.0,4.1,22.0,476.0,255.64,182.72
2017,4,13,9,15,614.5,172.0,4.1,22.5,570.5,291.37,206.85
2017,4,13,9,30,807.0,118.0,4.1,23.0,665.0,351.45,253.01
2017,4,13,9,45,656.5,195.5,4.2,23.5,659.5,400.14,297.02
2017,4,13,10,0,506.0,273.0,4.3,24.0,654.0,437.9,329.37
2017,4,13,10,15,422.0,324.5,4.3,24.0,653.0,469.7,355.13
2017,4,13,10,30,338.0,376.0,4.3,24.0,652.0,497.58,376.39
2017,4,13,10,45,396.0,366.5,4.35,24.5,701.0,545.25,411.95
2017,4,13,11,0,454.0,357.0,4.4,25.0,750.0,593.83,447.84
2017,4,13,11,15,445.5,371.0,4.4,25.0,765.0,625.82,471.12
2017,4,13,11,30,437.0,385.0,4.4,25.0,780.0,656.47,493.15
2017,4,13,11,45,399.0,409.5,4.4,25.5,774.5,674.04,503.92
2017,4,13,12,0,361.0,434.0,4.4,26.0,769.0,686.53,510.9
2017,4,13,12,15,315.0,453.0,4.4,26.0,746.5,684.56,508.52
2017,4,13,12,30,269.0,472.0,4.4,26.0,724.0,679.38,503.81
2017,4,13,12,45,287.5,465.0,4.4,26.0,733.5,703.37,521.38
2017,4,13,13,0,306.0,458.0,4.4,26.0,743.0,726.98,538.52
2017,4,13,13,15,289.5,456.0,4.4,26.0,723.0,722.67,535.38
2017,4,13,13,30,273.0,454.0,4.4,26.0,703.0,716.54,531.15
2017,4,13,13,45,287.5,439.0,4.4,26.0,696.0,724.9,538.1
2017,4,13,14,0,302.0,424.0,4.4,26.0,689.0,731.85,544.1
2017,4,13,14,15,234.0,419.5,4.35,25.5,620.5,657.86,492.13
2017,4,13,14,30,166.0,415.0,4.3,25.0,552.0,592.9,445.75
2017,4,13,14,45,143.0,393.5,4.25,25.0,508.5,552.1,416.84
2017,4,13,15,0,120.0,372.0,4.2,25.0,465.0,510.5,386.95
2017,4,13,15,15,170.0,349.5,4.15,24.5,473.0,535.93,409.11
