Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,15,30,220.0,327.0,4.1,24.0,481.0,559.06,429.41
2017,4,13,15,45,242.5,299.0,4.1,24.0,457.0,548.09,423.39
2017,4,13,16,0,265.0,271.0,4.1,24.0,433.0,548.74,425.89
2017,4,13,16,15,305.0,238.0,3.95,23.5,408.5,542.04,424.25
2017,4,13,16,30,345.0,205.0,3.8,23.0,384.0,531.35,419.58
2017,4,13,16,45,407.0,168.5,3.7,23.0,356.5,543.59,431.53
2017,4,13,17,0,469.0,132.0,3.6,23.0,329.0,536.08,428.49
2017,4,13,17,15,403.0,126.0,3.4,22.5,277.5,465.47,374.49
2017,4,13,17,30,337.0,120.0,3.2,22.0,226.0,387.24,313.46
2017,4,13,17,45,282.5,100.5,3.05,22.0,177.0,317.14,256.73
2017,4,13,18,0,228.0,81.0,2.9,22.0,128.0,251.25,201.64
2017,4,13,18,15,157.5,58.0,2.95,21.5,85.5,175.61,137.67
2017,4,13,18,30,87.0,35.0,3.0,21.0,43.0,105.26,75.03
2017,4,13,18,45,43.5,17.5,3.05,21.0,21.5,36.44,0.0
2017,4,13,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,6,15,49.5,14.0,1.95,16.5,17.5,13.34,0.0
2017,4,14,6,30,99.0,28.0,2.2,17.0,35.0,23.06,10.47
2017,4,14,6,45,203.0,47.5,2.5,17.5,79.0,36.73,25.81
2017,4,14,7,0,307.0,67.0,2.8,18.0,123.0,50.75,38.7
2017,4,14,7,15,384.0,80.5,2.9,18.5,176.0,59.4,46.58
2017,4,14,7,30,461.0,94.0,3.0,19.0,229.0,67.63,53.79
2017,4,14,7,45,340.5,128.0,3.2,19.5,239.5,95.42,77.71
2017,4,14,8,0,220.0,162.0,3.4,20.0,250.0,116.59,95.46
2017,4,14,8,15,437.5,144.0,3.4,20.5,352.0,113.83,78.28
2017,4,14,8,30,655.0,126.0,3.4,21.0,454.0,148.08,89.1
2017,4,14,8,45,347.0,183.0,3.45,21.5,359.0,193.67,136.18
2017,4,14,9,0,39.0,240.0,3.5,22.0,264.0,208.89,160.53
2017,4,14,9,15,82.0,280.0,3.5,22.0,335.0,255.97,195.64
2017,4,14,9,30,125.0,320.0,3.5,22.0,406.0,301.17,229.48
2017,4,14,9,45,462.5,233.5,3.55,22.5,578.5,360.71,270.68
2017,4,14,10,0,800.0,147.0,3.6,23.0,751.0,467.26,350.86
2017,4,14,10,15,469.5,277.0,3.6,23.5,636.0,455.99,345.14
2017,4,14,10,30,139.0,407.0,3.6,24.0,521.0,422.6,319.03
2017,4,14,10,45,106.0,410.5,3.6,24.5,499.0,423.14,318.69
2017,4,14,11,0,73.0,414.0,3.6,25.0,477.0,414.35,311.09
2017,4,14,11,15,108.0,439.0,3.55,25.0,535.0,466.64,349.61
2017,4,14,11,30,143.0,464.0,3.5,25.0,593.0,519.91,388.29
2017,4,14,11,45,491.5,319.0,3.5,25.5,773.5,664.57,498.63
2017,4,14,12,0,840.0,174.0,3.5,26.0,954.0,829.81,618.03
2017,4,14,12,15,841.0,174.5,3.45,26.0,959.5,862.02,638.26
2017,4,14,12,30,842.0,175.0,3.4,26.0,965.0,891.76,657.67
2017,4,14,12,45,603.5,305.0,3.4,26.5,870.0,833.72,613.86
2017,4,14,13,0,365.0,435.0,3.4,27.0,775.0,758.84,555.63
2017,4,14,13,15,308.5,447.5,3.35,27.0,732.5,732.6,536.88
2017,4,14,13,30,252.0,460.0,3.3,27.0,690.0,703.53,515.72
2017,4,14,13,45,131.5,344.0,3.3,27.0,464.0,471.78,352.03
2017,4,14,14,0,11.0,228.0,3.3,27.0,238.0,226.63,169.21
2017,4,14,14,15,145.0,314.5,3.25,27.0,435.5,462.8,349.17
2017,4,14,14,30,279.0,401.0,3.2,27.0,633.0,699.07,517.99
2017,4,14,14,45,534.0,278.5,3.15,27.0,697.5,828.84,614.03
2017,4,14,15,0,789.0,156.0,3.1,27.0,762.0,938.91,691.02
2017,4,14,15,15,557.0,232.0,3.05,26.5,648.0,797.95,595.79
2017,4,14,15,30,325.0,308.0,3.0,26.0,534.0,649.08,488.93
2017,4,14,15,45,246.5,295.5,3.0,26.0,460.0,561.95,427.07
2017,4,14,16,0,168.0,283.0,3.0,26.0,386.0,463.12,354.77
2017,4,14,16,15,414.5,206.5,2.9,25.5,430.0,613.93,474.14
2017,4,14,16,30,661.0,130.0,2.8,25.0,474.0,728.14,561.78
2017,4,14,16,45,552.0,134.0,2.7,25.0,399.0,619.61,483.54
2017,4,14,17,0,443.0,138.0,2.6,25.0,324.0,523.98,412.57
2017,4,14,17,15,465.0,118.0,2.35,24.5,288.0,501.53,397.67
2017,4,14,17,30,487.0,98.0,2.1,24.0,252.0,475.65,378.79
2017,4,14,17,45,419.5,84.5,1.85,23.5,198.0,396.76,316.88
2017,4,14,18,0,352.0,71.0,1.6,23.0,144.0,322.99,256.93
2017,4,14,18,15,254.0,53.5,1.7,22.5,97.5,232.76,182.24
2017,4,14,18,30,156.0,36.0,1.8,22.0,51.0,152.23,110.68
2017,4,14,18,45,78.0,18.0,1.95,21.5,25.5,65.61,0.0
2017,4,14,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,6,15,34.5,14.0,2.85,18.0,17.0,13.34,0.0
2017,4,15,6,30,69.0,28.0,3.1,18.0,34.0,23.07,11.23
2017,4,15,6,45,159.0,48.5,3.35,18.5,74.5,39.07,27.76
2017,4,15,7,0,249.0,69.0,3.6,19.0,115.0,52.09,39.73
2017,4,15,7,15,324.5,80.5,3.75,19.5,163.0,59.12,46.16
2017,4,15,7,30,400.0,92.0,3.9,20.0,211.0,65.81,51.99
2017,4,15,7,45,203.0,114.5,4.1,20.5,175.5,85.76,69.07
2017,4,15,8,0,6.0,137.0,4.3,21.0,140.0,119.52,97.62
2017,4,15,8,15,110.5,177.0,4.35,21.5,233.0,140.93,107.18
2017,4,15,8,30,215.0,217.0,4.4,22.0,326.0,189.11,139.07
2017,4,15,8,45,284.5,231.0,4.45,22.5,391.5,219.4,158.73
2017,4,15,9,0,354.0,245.0,4.5,23.0,457.0,265.25,192.4
2017,4,15,9,15,213.5,276.0,4.5,23.5,407.0,282.0,211.06
2017,4,15,9,30,73.0,307.0,4.5,24.0,357.0,282.59,215.11
2017,4,15,9,45,222.5,319.0,4.55,24.5,485.0,350.33,264.39
2017,4,15,10,0,372.0,331.0,4.6,25.0,613.0,434.46,326.84
2017,4,15,10,15,385.5,338.5,4.55,25.0,643.5,471.16,355.32
2017,4,15,10,30,399.0,346.0,4.5,25.0,674.0,508.68,384.1
2017,4,15,10,45,205.0,289.5,4.5,25.5,459.0,371.73,282.3
2017,4,15,11,0,11.0,233.0,4.5,26.0,244.0,221.55,166.47
2017,4,15,11,15,113.0,348.5,4.5,26.0,452.0,389.98,294.73
2017,4,15,11,30,215.0,464.0,4.5,26.0,660.0,572.23,427.8
2017,4,15,11,45,112.5,336.0,4.5,26.5,439.0,395.14,297.16
2017,4,15,12,0,10.0,208.0,4.5,27.0,218.0,201.73,150.4
2017,4,15,12,15,230.5,309.0,4.45,27.0,526.0,483.88,366.2
2017,4,15,12,30,451.0,410.0,4.4,27.0,834.0,780.83,577.98
2017,4,15,12,45,368.0,438.5,4.4,27.0,784.0,750.84,553.82
2017,4,15,13,0,285.0,467.0,4.4,27.0,734.0,718.29,529.42
2017,4,15,13,15,166.0,438.5,4.4,27.0,594.0,586.13,434.77
2017,4,15,13,30,47.0,410.0,4.4,27.0,454.0,445.01,330.9
2017,4,15,13,45,234.5,393.0,4.4,27.0,600.5,629.07,469.69
2017,4,15,14,0,422.0,376.0,4.4,27.0,747.0,807.41,598.19
2017,4,15,14,15,273.5,394.5,4.35,27.0,632.0,681.93,507.02
2017,4,15,14,30,125.0,413.0,4.3,27.0,517.0,551.83,411.54
2017,4,15,14,45,251.0,375.0,4.25,27.0,572.5,649.1,486.13
2017,4,15,15,0,377.0,337.0,4.2,27.0,628.0,730.91,547.81
2017,4,15,15,15,196.0,287.0,4.15,26.5,438.0,491.37,374.38
2017,4,15,15,30,15.0,237.0,4.1,26.0,248.0,243.84,185.34
2017,4,15,15,45,69.5,259.5,4.05,26.0,303.5,332.16,255.68
2017,4,15,16,0,124.0,282.0,4.0,26.0,359.0,422.94,325.97
2017,4,15,16,15,212.0,248.5,3.95,25.5,365.5,461.02,358.83
2017,4,15,16,30,300.0,215.0,3.9,25.0,372.0,506.61,397.11
2017,4,15,16,45,283.0,194.0,3.85,25.0,329.0,462.18,364.41
2017,4,15,17,0,266.0,173.0,3.8,25.0,286.0,417.74,331.48
2017,4,15,17,15,381.5,133.5,3.75,24.5,269.0,459.79,367.79
2017,4,15,17,30,497.0,94.0,3.7,24.0,252.0,478.07,384.7
2017,4,15,17,45,428.0,82.0,3.65,23.5,198.5,399.5,322.35
2017,4,15,18,0,359.0,70.0,3.6,23.0,145.0,326.24,262.13
2017,4,15,18,15,260.0,53.5,3.65,22.5,99.0,236.23,186.38
2017,4,15,18,30,161.0,37.0,3.7,22.0,53.0,156.15,114.78
2017,4,15,18,45,80.5,18.5,3.75,22.0,26.5,67.79,0.0
2017,4,15,19,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,5.0,2.85,19.0,5.0,4.77,0.0
2017,4,16,6,30,0.0,10.0,3.0,19.0,10.0,9.26,1.34
2017,4,16,6,45,0.0,21.5,3.2,19.5,21.5,19.94,11.41
2017,4,16,7,0,0.0,33.0,3.4,20.0,33.0,30.63,21.03
2017,4,16,7,15,0.0,46.5,3.4,20.5,46.5,43.21,32.16
2017,4,16,7,30,0.0,60.0,3.4,21.0,60.0,55.8,43.1
2017,4,16,7,45,47.0,114.5,3.45,21.5,133.5,96.85,78.31
2017,4,16,8,0,94.0,169.0,3.5,22.0,207.0,134.7,110.01
2017,4,16,8,15,47.0,157.0,3.45,22.0,176.0,132.74,101.72
2017,4,16,8,30,0.0,145.0,3.4,22.0,145.0,129.97,100.34
2017,4,16,8,45,6.0,174.0,3.35,22.5,177.5,156.07,120.3
2017,4,16,9,0,12.0,203.0,3.3,23.0,210.0,183.05,140.66
2017,4,16,9,15,12.0,214.5,3.3,23.0,222.5,194.96,149.56
2017,4,16,9,30,12.0,226.0,3.3,23.0,235.0,206.8,158.42
2017,4,16,9,45,25.0,271.0,3.3,23.5,290.5,251.76,192.2
2017,4,16,10,0,38.0,316.0,3.3,24.0,346.0,290.32,220.65
2017,4,16,10,15,23.0,258.5,3.3,24.0,277.0,240.57,182.66
2017,4,16,10,30,8.0,201.0,3.3,24.0,208.0,189.09,143.06
2017,4,16,10,45,120.0,320.0,3.35,24.5,424.5,352.79,267.93
2017,4,16,11,0,232.0,439.0,3.4,25.0,641.0,533.06,399.46
2017,4,16,11,15,157.0,442.5,3.4,25.0,581.0,500.66,374.31
2017,4,16,11,30,82.0,446.0,3.4,25.0,521.0,463.58,346.12
2017,4,16,11,45,128.0,465.0,3.4,25.0,584.0,521.8,389.11
2017,4,16,12,0,174.0,484.0,3.4,25.0,647.0,585.78,435.3
2017,4,16,12,15,198.5,484.5,3.4,25.0,671.5,618.34,458.62
2017,4,16,12,30,223.0,485.0,3.4,25.0,696.0,651.8,482.63
2017,4,16,12,45,127.5,437.0,3.45,25.0,558.0,533.75,397.52
2017,4,16,13,0,32.0,389.0,3.5,25.0,420.0,402.62,300.85
2017,4,16,13,15,192.0,410.5,3.55,25.0,587.5,583.08,436.84
2017,4,16,13,30,352.0,432.0,3.6,25.0,755.0,770.93,571.28
2017,4,16,13,45,356.0,420.0,3.65,25.0,740.5,772.87,572.44
2017,4,16,14,0,360.0,408.0,3.7,25.0,726.0,773.04,573.68
2017,4,16,14,15,303.5,408.5,3.7,25.0,671.0,726.13,540.51
2017,4,16,14,30,247.0,409.0,3.7,25.0,616.0,665.63,497.89
2017,4,16,14,45,261.0,387.5,3.75,25.0,597.0,672.68,504.68
2017,4,16,15,0,275.0,366.0,3.8,25.0,578.0,665.85,501.61
2017,4,16,15,15,273.5,344.0,3.8,24.5,545.0,641.95,486.96
2017,4,16,15,30,272.0,322.0,3.8,24.0,512.0,616.53,471.16
2017,4,16,15,45,233.5,302.5,3.8,24.0,458.0,544.78,419.68
2017,4,16,16,0,195.0,283.0,3.8,24.0,404.0,487.45,377.88
2017,4,16,16,15,126.0,250.5,3.7,24.0,326.0,389.11,303.39
2017,4,16,16,30,57.0,218.0,3.6,24.0,248.0,280.27,219.02
2017,4,16,16,45,180.5,191.0,3.55,24.0,270.5,362.87,287.99
2017,4,16,17,0,304.0,164.0,3.5,24.0,293.0,435.97,347.78
2017,4,16,17,15,277.5,144.0,3.3,23.5,248.5,384.3,308.3
2017,4,16,17,30,251.0,124.0,3.1,23.0,204.0,333.78,269.12
2017,4,16,17,45,310.5,96.5,2.95,22.5,175.5,342.09,276.49
2017,4,16,18,0,370.0,69.0,2.8,22.0,147.0,331.9,267.35
2017,4,16,18,15,270.5,53.0,2.7,21.5,100.5,241.52,191.11
2017,4,16,18,30,171.0,37.0,2.6,21.0,54.0,161.07,119.48
2017,4,16,18,45,85.5,18.5,2.55,21.0,27.0,76.95,0.0
2017,4,16,19,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,11.0,1.75,18.0,11.0,10.48,0.0
2017,4,17,6,30,0.0,22.0,1.9,18.0,22.0,20.43,10.27
2017,4,17,6,45,6.5,45.5,2.1,18.5,47.0,40.85,29.46
2017,4,17,7,0,13.0,69.0,2.3,19.0,72.0,60.82,47.39
2017,4,17,7,15,30.0,92.5,2.3,19.0,101.0,77.73,62.48
2017,4,17,7,30,47.0,116.0,2.3,19.0,130.0,95.95,78.36
2017,4,17,7,45,31.5,132.0,2.35,19.5,142.0,108.79,89.11
2017,4,17,8,0,16.0,148.0,2.4,20.0,154.0,127.89,104.93
2017,4,17,8,15,10.0,155.0,2.4,20.0,159.0,136.38,106.31
2017,4,17,8,30,4.0,162.0,2.4,20.0,164.0,144.13,112.24
2017,4,17,8,45,22.5,204.5,2.45,20.5,218.0,183.17,141.91
2017,4,17,9,0,41.0,247.0,2.5,21.0,272.0,215.57,165.95
2017,4,17,9,15,120.0,286.5,2.55,21.5,367.5,265.54,201.83
2017,4,17,9,30,199.0,326.0,2.6,22.0,463.0,332.4,251.12
2017,4,17,9,45,102.5,258.0,2.7,22.5,329.0,258.47,196.64
2017,4,17,10,0,6.0,190.0,2.8,23.0,195.0,176.57,134.17
2017,4,17,10,15,16.5,256.5,2.85,23.0,270.0,241.03,183.75
2017,4,17,10,30,27.0,323.0,2.9,23.0,345.0,300.34,228.36
2017,4,17,10,45,14.0,231.0,2.95,23.5,242.5,220.49,167.06
2017,4,17,11,0,1.0,139.0,3.0,24.0,140.0,129.84,96.79
2017,4,17,11,15,17.0,258.5,3.0,24.0,274.0,249.97,189.31
2017,4,17,11,30,33.0,378.0,3.0,24.0,408.0,368.55,277.54
2017,4,17,11,45,20.5,282.5,3.05,24.0,301.5,276.96,208.91
2017,4,17,12,0,8.0,187.0,3.1,24.0,195.0,180.75,135.88
2017,4,17,12,15,6.5,175.0,3.1,24.0,182.0,168.9,126.89
2017,4,17,12,30,5.0,163.0,3.1,24.0,169.0,156.83,117.56
2017,4,17,12,45,8.0,191.0,3.1,24.0,199.0,186.13,140.23
2017,4,17,13,0,11.0,219.0,3.1,24.0,229.0,215.79,162.97
2017,4,17,13,15,5.5,154.5,3.0,24.0,159.5,150.17,112.47
2017,4,17,13,30,0.0,90.0,2.9,24.0,90.0,84.26,61.08
2017,4,17,13,45,0.0,105.0,2.85,24.0,105.0,98.4,72.28
2017,4,17,14,0,0.0,120.0,2.8,24.0,120.0,112.6,83.45
2017,4,17,14,15,0.0,99.0,2.7,23.5,99.0,92.68,68.07
2017,4,17,14,30,0.0,78.0,2.6,23.0,78.0,72.85,52.63
2017,4,17,14,45,0.0,97.0,2.55,23.0,97.0,90.7,66.9
2017,4,17,15,0,0.0,116.0,2.5,23.0,116.0,108.81,81.34
2017,4,17,15,15,3.5,156.5,2.45,22.5,159.0,151.51,115.47
2017,4,17,15,30,7.0,197.0,2.4,22.0,202.0,195.53,150.51
2017,4,17,15,45,8.5,199.0,2.35,22.0,204.5,199.79,154.19
2017,4,17,16,0,10.0,201.0,2.3,22.0,207.0,204.37,158.28
2017,4,17,16,15,53.0,215.5,2.25,21.5,243.5,271.23,212.93
2017,4,17,16,30,96.0,230.0,2.2,21.0,280.0,327.47,258.71
2017,4,17,16,45,310.5,176.5,2.2,21.0,313.5,463.47,369.76
2017,4,17,17,0,525.0,123.0,2.2,21.0,347.0,570.8,455.41
2017,4,17,17,15,458.0,119.0,2.0,20.5,293.5,499.36,400.6
2017,4,17,17,30,391.0,115.0,1.8,20.0,240.0,431.91,348.47
2017,4,17,17,45,338.5,97.0,1.65,20.0,190.0,361.29,292.21
2017,4,17,18,0,286.0,79.0,1.5,20.0,140.0,294.44,237.02
2017,4,17,18,15,204.0,58.5,1.45,19.5,95.5,201.62,159.8
2017,4,17,18,30,122.0,38.0,1.4,19.0,51.0,126.82,94.21
2017,4,17,18,45,61.0,19.0,1.35,18.5,25.5,59.98,0.0
2017,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,18,6,15,21.0,15.5,1.95,16.0,17.5,14.77,0.0
2017,4,18,6,30,42.0,31.0,2.1,16.0,35.0,26.58,15.62
2017,4,18,6,45,92.0,54.0,2.25,16.5,70.5,44.87,33.25
2017,4,18,7,0,142.0,77.0,2.4,17.0,106.0,60.12,47.21
2017,4,18,7,15,189.5,96.0,2.4,17.5,147.0,73.66,59.32
2017,4,18,7,30,237.0,115.0,2.4,18.0,188.0,86.65,70.6
2017,4,18,7,45,263.0,137.5,2.45,18.5,234.0,101.33,83.03
2017,4,18,8,0,289.0,160.0,2.5,19.0,280.0,115.3,94.57
2017,4,18,8,15,274.0,188.5,2.5,19.5,315.0,151.24,110.79
2017,4,18,8,30,259.0,217.0,2.5,20.0,350.0,189.54,137.86
2017,4,18,8,45,373.0,213.5,2.5,20.5,428.0,225.72,160.68
2017,4,18,9,0,487.0,210.0,2.5,21.0,506.0,266.51,189.51
2017,4,18,9,15,493.5,227.5,2.5,21.5,549.0,312.87,227.75
2017,4,18,9,30,500.0,245.0,2.5,22.0,592.0,359.88,266.16
2017,4,18,9,45,427.0,293.0,2.5,22.5,602.0,400.26,299.62
2017,4,18,10,0,354.0,341.0,2.5,23.0,612.0,438.32,329.38
2017,4,18,10,15,366.5,354.5,2.45,23.0,647.5,478.49,359.9
2017,4,18,10,30,379.0,368.0,2.4,23.0,683.0,519.59,390.53
2017,4,18,10,45,614.0,260.0,2.4,23.5,790.5,587.47,442.42
2017,4,18,11,0,849.0,152.0,2.4,24.0,898.0,679.6,511.12
2017,4,18,11,15,854.0,153.0,2.4,24.5,919.0,723.54,541.56
2017,4,18,11,30,859.0,154.0,2.4,25.0,940.0,765.86,570.44
2017,4,18,11,45,867.5,151.0,2.4,25.5,955.0,803.52,594.32
2017,4,18,12,0,876.0,148.0,2.4,26.0,970.0,840.45,617.28
2017,4,18,12,15,876.5,148.5,2.4,26.0,974.5,871.81,637.58
2017,4,18,12,30,877.0,149.0,2.4,26.0,979.0,900.59,656.15
2017,4,18,12,45,599.5,304.0,2.45,26.0,870.5,834.95,609.82
2017,4,18,13,0,322.0,459.0,2.5,26.0,762.0,746.43,543.35
2017,4,18,13,15,268.0,465.0,2.5,26.0,715.0,715.1,521.79
2017,4,18,13,30,214.0,471.0,2.5,26.0,668.0,672.94,492.28
2017,4,18,13,45,544.0,302.0,2.5,26.0,787.5,843.7,618.98
2017,4,18,14,0,874.0,133.0,2.5,26.0,907.0,987.27,715.79
2017,4,18,14,15,866.5,131.5,2.45,26.0,878.0,984.62,713.05
2017,4,18,14,30,859.0,130.0,2.4,26.0,849.0,978.59,709.71
2017,4,18,14,45,840.5,132.5,2.4,26.0,810.5,971.41,706.29
2017,4,18,15,0,822.0,135.0,2.4,26.0,772.0,953.01,695.73
2017,4,18,15,15,807.5,132.0,2.4,26.0,729.0,929.44,681.96
2017,4,18,15,30,793.0,129.0,2.4,26.0,686.0,903.06,666.39
2017,4,18,15,45,775.0,125.0,2.45,26.0,638.0,869.75,646.59
2017,4,18,16,0,757.0,121.0,2.5,26.0,590.0,834.18,625.11
2017,4,18,16,15,732.5,116.0,2.45,25.5,537.5,794.42,601.01
2017,4,18,16,30,708.0,111.0,2.4,25.0,485.0,748.95,572.55
2017,4,18,16,45,674.5,105.0,2.4,24.5,429.5,693.98,537.04
2017,4,18,17,0,641.0,99.0,2.4,24.0,374.0,638.94,500.54
2017,4,18,17,15,594.5,91.5,2.15,23.5,318.0,572.83,453.28
2017,4,18,17,30,548.0,84.0,1.9,23.0,262.0,508.43,404.96
2017,4,18,17,45,482.0,74.0,1.7,22.5,208.0,430.49,344.52
2017,4,18,18,0,416.0,64.0,1.5,22.0,154.0,356.84,285.02
2017,4,18,18,15,316.0,50.0,1.45,21.0,106.5,263.02,207.94
2017,4,18,18,30,216.0,36.0,1.4,20.0,59.0,182.21,137.05
2017,4,18,18,45,108.0,18.0,1.35,19.5,29.5,87.43,0.0
2017,4,18,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,19,6,15,94.0,16.0,1.45,17.5,25.0,15.25,0.0
2017,4,19,6,30,188.0,32.0,1.7,18.0,50.0,24.99,14.52
2017,4,19,6,45,290.5,47.5,1.95,18.5,96.0,36.32,25.7
2017,4,19,7,0,393.0,63.0,2.2,19.0,142.0,47.14,35.59
2017,4,19,7,15,196.5,80.0,2.25,19.5,119.5,62.34,49.03
2017,4,19,7,30,0.0,97.0,2.3,20.0,97.0,86.2,69.65
2017,4,19,7,45,2.0,118.0,2.35,20.5,119.0,103.94,84.58
2017,4,19,8,0,4.0,139.0,2.4,21.0,141.0,121.48,99.04
2017,4,19,8,15,49.5,182.0,2.4,21.5,207.5,151.13,116.24
2017,4,19,8,30,95.0,225.0,2.4,22.0,274.0,192.84,146.1
2017,4,19,8,45,199.5,243.5,2.4,22.5,361.0,226.49,167.16
2017,4,19,9,0,304.0,262.0,2.4,23.0,448.0,271.93,198.66
2017,4,19,9,15,206.5,294.0,2.4,23.5,425.0,296.92,221.56
2017,4,19,9,30,109.0,326.0,2.4,24.0,402.0,310.95,234.47
2017,4,19,9,45,475.5,223.5,2.45,24.5,585.0,366.13,272.18
2017,4,19,10,0,842.0,121.0,2.5,25.0,768.0,477.18,354.74
2017,4,19,10,15,447.0,246.0,2.55,25.0,591.5,427.42,321.28
2017,4,19,10,30,52.0,371.0,2.6,25.0,415.0,354.21,265.68
2017,4,19,10,45,208.0,388.0,2.65,25.5,570.5,463.33,346.85
2017,4,19,11,0,364.0,405.0,2.7,26.0,726.0,587.98,436.66
2017,4,19,11,15,626.5,267.5,2.75,26.0,836.0,667.96,498.12
2017,4,19,11,30,889.0,130.0,2.8,26.0,946.0,768.19,572.68
2017,4,19,11,45,876.0,141.5,2.9,26.5,955.0,803.89,595.27
2017,4,19,12,0,863.0,153.0,3.0,27.0,964.0,836.39,616.03
2017,4,19,12,15,622.5,293.0,3.05,27.0,879.5,800.37,588.39
2017,4,19,12,30,382.0,433.0,3.1,27.0,795.0,745.21,544.91
2017,4,19,12,45,626.0,291.0,3.15,27.5,881.5,847.87,621.2
2017,4,19,13,0,870.0,149.0,3.2,28.0,968.0,943.38,685.25
2017,4,19,13,15,867.0,148.0,3.2,28.0,955.5,958.74,694.79
2017,4,19,13,30,864.0,147.0,3.2,28.0,943.0,970.9,702.99
2017,4,19,13,45,863.0,143.5,3.25,28.0,923.5,979.25,709.24
2017,4,19,14,0,862.0,140.0,3.3,28.0,904.0,984.24,713.48
2017,4,19,14,15,854.5,138.5,3.3,28.0,875.0,981.59,712.57
2017,4,19,14,30,847.0,137.0,3.3,28.0,846.0,984.12,715.25
2017,4,19,14,45,508.5,259.5,3.3,28.0,680.0,788.49,582.95
2017,4,19,15,0,170.0,382.0,3.3,28.0,514.0,570.49,423.52
2017,4,19,15,15,486.5,253.0,3.3,27.5,602.0,758.49,568.14
2017,4,19,15,30,803.0,124.0,3.3,27.0,690.0,907.94,674.98
2017,4,19,15,45,788.0,119.0,3.3,27.0,642.5,875.98,654.0
2017,4,19,16,0,773.0,114.0,3.3,27.0,595.0,841.61,632.69
2017,4,19,16,15,749.5,109.5,3.2,26.5,542.5,798.23,605.65
2017,4,19,16,30,726.0,105.0,3.1,26.0,490.0,757.69,580.26
2017,4,19,16,45,696.5,99.0,3.05,26.0,435.5,705.33,545.09
2017,4,19,17,0,667.0,93.0,3.0,26.0,381.0,652.61,509.02
2017,4,19,17,15,623.0,86.5,2.75,25.5,324.5,588.57,463.86
2017,4,19,17,30,579.0,80.0,2.5,25.0,268.0,526.02,417.44
2017,4,19,17,45,519.0,70.0,2.25,24.5,214.0,450.71,359.22
2017,4,19,18,0,459.0,60.0,2.0,24.0,160.0,379.23,301.6
2017,4,19,18,15,359.0,47.5,2.0,23.0,111.0,286.83,225.92
2017,4,19,18,30,259.0,35.0,2.0,22.0,62.0,202.59,152.51
2017,4,19,18,45,129.5,17.5,2.0,21.5,31.0,96.99,9.41
2017,4,19,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,6,15,103.0,17.0,2.7,19.0,26.5,13.48,0.0
2017,4,20,6,30,206.0,34.0,2.9,19.0,53.0,26.56,15.95
2017,4,20,6,45,311.0,48.0,3.15,19.5,100.5,36.66,25.9
2017,4,20,7,0,416.0,62.0,3.4,20.0,148.0,47.24,35.53
2017,4,20,7,15,208.0,60.0,3.5,20.5,103.0,42.86,31.88
2017,4,20,7,30,0.0,58.0,3.6,21.0,58.0,53.93,41.47
2017,4,20,7,45,0.0,83.5,3.7,21.5,83.5,76.63,60.88
2017,4,20,8,0,0.0,109.0,3.8,22.0,109.0,98.33,79.08
2017,4,20,8,15,6.5,145.0,3.8,22.5,148.5,129.01,99.52
2017,4,20,8,30,13.0,181.0,3.8,23.0,188.0,160.56,123.73
2017,4,20,8,45,6.5,165.0,3.85,23.5,168.5,149.3,114.36
2017,4,20,9,0,0.0,149.0,3.9,24.0,149.0,135.77,103.34
2017,4,20,9,15,3.5,175.0,3.85,24.5,178.0,159.83,121.61
2017,4,20,9,30,7.0,201.0,3.8,25.0,207.0,184.4,140.04
2017,4,20,9,45,21.5,259.0,3.8,25.5,276.0,241.04,182.73
2017,4,20,10,0,36.0,317.0,3.8,26.0,345.0,291.33,219.9
2017,4,20,10,15,148.0,361.5,3.75,26.0,484.0,382.85,288.09
2017,4,20,10,30,260.0,406.0,3.7,26.0,623.0,486.79,364.65
2017,4,20,10,45,277.0,418.0,3.7,26.5,656.5,525.03,391.69
2017,4,20,11,0,294.0,430.0,3.7,27.0,690.0,564.61,419.56
2017,4,20,11,15,580.5,288.5,3.65,27.0,817.0,655.89,490.16
2017,4,20,11,30,867.0,147.0,3.6,27.0,944.0,768.85,574.61
2017,4,20,11,45,869.0,148.5,3.6,27.5,957.0,806.59,598.23
2017,4,20,12,0,871.0,150.0,3.6,28.0,970.0,842.13,620.59
2017,4,20,12,15,872.0,150.5,3.55,28.0,975.0,873.62,641.06
2017,4,20,12,30,873.0,151.0,3.5,28.0,980.0,902.58,659.77
2017,4,20,12,45,554.0,317.0,3.5,28.5,842.5,810.22,592.49
2017,4,20,13,0,235.0,483.0,3.5,29.0,705.0,686.07,498.45
2017,4,20,13,15,548.5,316.5,3.5,29.0,825.0,839.1,612.86
2017,4,20,13,30,862.0,150.0,3.5,29.0,945.0,973.44,704.81
2017,4,20,13,45,574.5,292.5,3.5,29.0,817.5,866.61,631.23
2017,4,20,14,0,287.0,435.0,3.5,29.0,690.0,733.0,533.72
2017,4,20,14,15,195.0,423.0,3.5,29.0,594.0,626.64,459.98
2017,4,20,14,30,103.0,411.0,3.5,29.0,498.0,516.94,381.53
2017,4,20,14,45,103.5,393.0,3.5,29.0,477.0,501.81,372.07
2017,4,20,15,0,104.0,375.0,3.5,29.0,456.0,486.06,361.76
2017,4,20,15,15,146.5,356.0,3.5,28.5,463.5,522.29,390.79
2017,4,20,15,30,189.0,337.0,3.5,28.0,471.0,543.2,408.85
2017,4,20,15,45,120.5,300.5,3.5,28.0,383.5,439.64,332.95
2017,4,20,16,0,52.0,264.0,3.5,28.0,296.0,323.85,246.32
2017,4,20,16,15,378.0,189.0,3.45,27.5,392.0,565.52,437.21
2017,4,20,16,30,704.0,114.0,3.4,27.0,488.0,751.04,576.18
2017,4,20,16,45,670.5,108.5,3.35,27.0,433.0,696.69,537.98
2017,4,20,17,0,637.0,103.0,3.3,27.0,378.0,642.27,500.58
2017,4,20,17,15,591.0,95.0,3.05,26.5,322.0,575.93,453.35
2017,4,20,17,30,545.0,87.0,2.8,26.0,266.0,511.25,405.15
2017,4,20,17,45,479.0,77.0,2.55,25.5,211.5,433.2,344.79
2017,4,20,18,0,413.0,67.0,2.3,25.0,157.0,356.86,283.53
2017,4,20,18,15,315.5,52.5,2.25,24.0,109.5,266.75,209.68
2017,4,20,18,30,218.0,38.0,2.2,23.0,62.0,186.24,139.97
2017,4,20,18,45,109.0,19.0,2.15,22.5,31.0,90.56,16.93
2017,4,20,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,6,15,90.0,18.0,4.0,19.5,27.0,14.25,0.0
2017,4,21,6,30,180.0,36.0,4.2,20.0,54.0,28.08,17.31
2017,4,21,6,45,292.0,50.5,4.45,20.5,102.0,38.52,27.42
2017,4,21,7,0,404.0,65.0,4.7,21.0,150.0,48.5,36.49
2017,4,21,7,15,211.5,90.0,4.8,21.5,135.5,69.48,54.81
2017,4,21,7,30,19.0,115.0,4.9,22.0,121.0,100.01,80.99
2017,4,21,7,45,112.0,145.0,5.0,22.5,191.5,112.08,90.94
2017,4,21,8,0,205.0,175.0,5.1,23.0,262.0,132.71,107.9
2017,4,21,8,15,201.5,202.0,5.1,23.0,297.5,167.13,123.58
2017,4,21,8,30,198.0,229.0,5.1,23.0,333.0,201.59,148.62
2017,4,21,8,45,478.5,174.0,5.15,23.5,460.0,212.18,144.84
2017,4,21,9,0,759.0,119.0,5.2,24.0,587.0,268.92,181.74
2017,4,21,9,15,379.5,103.5,5.2,24.5,337.5,186.23,132.65
2017,4,21,9,30,0.0,88.0,5.2,25.0,88.0,82.08,59.99
2017,4,21,9,45,131.0,228.0,5.2,25.5,329.5,247.82,187.73
2017,4,21,10,0,262.0,368.0,5.2,26.0,571.0,421.18,317.51
2017,4,21,10,15,162.0,376.5,5.2,26.0,504.0,402.36,303.71
2017,4,21,10,30,62.0,385.0,5.2,26.0,437.0,371.82,280.39
2017,4,21,10,45,201.5,403.0,5.25,26.5,579.5,473.13,356.42
2017,4,21,11,0,341.0,421.0,5.3,27.0,722.0,588.55,441.28
2017,4,21,11,15,236.5,446.5,5.3,27.0,657.5,561.95,420.25
2017,4,21,11,30,132.0,472.0,5.3,27.0,593.0,522.34,389.59
2017,4,21,11,45,74.5,391.5,5.35,27.5,460.5,417.76,312.28
2017,4,21,12,0,17.0,311.0,5.4,28.0,328.0,302.82,225.81
2017,4,21,12,15,443.0,230.5,5.35,28.0,653.0,595.39,452.65
2017,4,21,12,30,869.0,150.0,5.3,28.0,978.0,899.94,669.44
2017,4,21,12,45,545.0,318.5,5.3,28.5,837.5,804.77,596.84
2017,4,21,13,0,221.0,487.0,5.3,29.0,697.0,677.63,498.14
2017,4,21,13,15,545.5,315.0,5.2,29.0,822.0,835.9,618.55
2017,4,21,13,30,870.0,143.0,5.1,29.0,947.0,975.74,716.1
2017,4,21,13,45,868.5,139.5,5.1,29.0,927.5,983.49,720.96
2017,4,21,14,0,867.0,136.0,5.1,29.0,908.0,987.86,724.54
2017,4,21,14,15,860.0,134.5,5.05,29.0,879.0,985.53,723.45
2017,4,21,14,30,853.0,133.0,5.0,29.0,850.0,979.87,720.33
2017,4,21,14,45,841.0,132.0,4.95,29.0,813.5,975.18,718.04
2017,4,21,15,0,829.0,131.0,4.9,29.0,777.0,958.96,708.17
2017,4,21,15,15,815.5,128.0,4.8,29.0,734.5,936.07,693.62
2017,4,21,15,30,802.0,125.0,4.7,29.0,692.0,910.34,677.28
2017,4,21,15,45,785.0,121.0,4.65,29.0,644.5,877.61,656.56
2017,4,21,16,0,768.0,117.0,4.6,29.0,597.0,842.58,634.23
2017,4,21,16,15,744.0,112.5,4.4,28.5,544.5,803.06,609.37
2017,4,21,16,30,720.0,108.0,4.2,28.0,492.0,758.14,580.42
2017,4,21,16,45,688.0,102.5,4.05,28.0,437.0,704.46,543.81
2017,4,21,17,0,656.0,97.0,3.9,28.0,382.0,650.61,506.47
2017,4,21,17,15,611.5,90.0,3.45,27.5,326.0,585.87,460.32
2017,4,21,17,30,567.0,83.0,3.0,27.0,270.0,522.67,412.94
2017,4,21,17,45,502.5,73.5,2.6,26.5,215.5,445.3,353.07
2017,4,21,18,0,438.0,64.0,2.2,26.0,161.0,372.08,294.21
2017,4,21,18,15,340.5,50.5,2.1,25.0,112.5,278.19,217.93
2017,4,21,18,30,243.0,37.0,2.0,24.0,64.0,197.5,148.48
2017,4,21,18,45,121.5,18.5,1.9,23.5,32.0,95.99,25.8
2017,4,21,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,22,6,15,53.0,20.0,4.35,16.5,25.5,16.64,0.0
2017,4,22,6,30,106.0,40.0,4.7,16.0,51.0,32.42,21.44
2017,4,22,6,45,188.0,62.5,5.05,16.0,96.5,49.55,37.61
2017,4,22,7,0,270.0,85.0,5.4,16.0,142.0,66.08,52.76
2017,4,22,7,15,135.0,47.0,5.5,15.5,75.5,37.65,27.94
2017,4,22,7,30,0.0,9.0,5.6,15.0,9.0,8.34,1.81
2017,4,22,7,45,0.0,45.0,5.7,15.0,45.0,41.8,31.64
2017,4,22,8,0,0.0,81.0,5.8,15.0,81.0,75.21,61.03
2017,4,22,8,15,0.0,100.5,5.75,15.0,100.5,92.41,72.3
2017,4,22,8,30,0.0,120.0,5.7,15.0,120.0,109.66,86.36
2017,4,22,8,45,0.0,129.5,5.7,15.5,129.5,118.46,93.12
2017,4,22,9,0,0.0,139.0,5.7,16.0,139.0,127.25,99.82
2017,4,22,9,15,0.0,138.0,5.6,16.0,138.0,126.86,99.17
2017,4,22,9,30,0.0,137.0,5.5,16.0,137.0,126.33,98.45
2017,4,22,9,45,3.0,163.5,5.45,16.5,166.0,151.38,118.24
2017,4,22,10,0,6.0,190.0,5.4,17.0,195.0,176.81,138.14
2017,4,22,10,15,28.0,281.0,5.35,17.0,305.0,262.86,206.16
2017,4,22,10,30,50.0,372.0,5.3,17.0,415.0,354.77,277.48
2017,4,22,10,45,71.0,404.0,5.25,17.5,466.0,400.17,311.62
2017,4,22,11,0,92.0,436.0,5.2,18.0,517.0,448.07,347.39
2017,4,22,11,15,51.5,333.0,5.2,18.5,379.0,338.33,262.62
2017,4,22,11,30,11.0,230.0,5.2,19.0,241.0,221.31,170.86
2017,4,22,11,45,12.5,247.5,5.2,19.5,259.5,239.53,184.83
2017,4,22,12,0,14.0,265.0,5.2,20.0,278.0,258.0,198.71
2017,4,22,12,15,18.5,311.0,5.15,20.0,328.5,305.73,235.41
2017,4,22,12,30,23.0,357.0,5.1,20.0,379.0,354.28,272.32
2017,4,22,12,45,28.0,376.0,5.1,20.5,403.0,383.42,293.87
2017,4,22,13,0,33.0,395.0,5.1,21.0,427.0,410.02,313.41
2017,4,22,13,15,42.5,409.5,5.05,21.0,450.0,437.02,333.91
2017,4,22,13,30,52.0,424.0,5.0,21.0,473.0,464.62,354.81
2017,4,22,13,45,39.5,387.5,5.0,21.0,424.5,419.7,321.25
2017,4,22,14,0,27.0,351.0,5.0,21.0,376.0,373.55,286.65
2017,4,22,14,15,19.5,298.5,4.95,21.0,316.0,304.82,234.68
2017,4,22,14,30,12.0,246.0,4.9,21.0,256.0,246.53,190.02
2017,4,22,14,45,11.0,233.0,4.9,21.0,242.0,233.37,180.19
2017,4,22,15,0,10.0,220.0,4.9,21.0,228.0,220.11,170.18
2017,4,22,15,15,5.5,189.0,4.9,21.0,193.5,185.48,143.21
2017,4,22,15,30,1.0,158.0,4.9,21.0,159.0,150.89,116.01
2017,4,22,15,45,0.5,137.0,4.95,21.0,137.5,130.0,99.68
2017,4,22,16,0,0.0,116.0,5.0,21.0,116.0,109.1,83.19
2017,4,22,16,15,0.0,132.0,4.95,20.5,132.0,125.37,96.82
2017,4,22,16,30,0.0,148.0,4.9,20.0,148.0,142.63,111.34
2017,4,22,16,45,0.0,134.5,4.9,19.5,134.5,129.8,101.52
2017,4,22,17,0,0.0,121.0,4.9,19.0,121.0,116.99,91.6
2017,4,22,17,15,262.0,108.0,4.75,18.5,195.0,328.27,272.34
2017,4,22,17,30,524.0,95.0,4.6,18.0,269.0,506.92,419.01
2017,4,22,17,45,463.5,83.0,4.45,18.0,215.0,427.4,353.34
2017,4,22,18,0,403.0,71.0,4.3,18.0,161.0,356.91,293.73
2017,4,22,18,15,308.0,55.5,4.15,17.0,112.5,267.18,217.26
2017,4,22,18,30,213.0,40.0,4.0,16.0,64.0,186.63,145.55
2017,4,22,18,45,106.5,20.0,3.9,15.5,32.0,92.12,32.2
2017,4,22,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,23,6,15,158.0,17.5,3.7,9.5,34.0,13.93,0.0
2017,4,23,6,30,316.0,35.0,3.9,10.0,68.0,28.14,18.55
2017,4,23,6,45,422.0,46.5,4.1,10.5,120.0,35.85,26.36
2017,4,23,7,0,528.0,58.0,4.3,11.0,172.0,43.15,33.3
2017,4,23,7,15,595.0,65.5,4.45,12.0,230.5,46.58,36.42
2017,4,23,7,30,662.0,73.0,4.6,13.0,289.0,49.84,39.19
2017,4,23,7,45,705.5,79.5,4.75,14.0,348.5,52.06,40.91
2017,4,23,8,0,749.0,86.0,4.9,15.0,408.0,67.36,54.09
2017,4,23,8,15,780.5,90.5,4.95,15.5,466.5,117.42,65.1
2017,4,23,8,30,812.0,95.0,5.0,16.0,525.0,171.29,101.16
2017,4,23,8,45,834.5,98.5,5.05,16.5,580.0,226.29,145.78
2017,4,23,9,0,857.0,102.0,5.1,17.0,635.0,283.61,195.63
2017,4,23,9,15,874.0,105.0,5.0,17.5,686.0,340.98,246.58
2017,4,23,9,30,891.0,108.0,4.9,18.0,737.0,405.38,302.48
2017,4,23,9,45,904.5,110.0,4.85,18.5,782.0,462.22,351.45
2017,4,23,10,0,918.0,112.0,4.8,19.0,827.0,519.28,399.18
2017,4,23,10,15,927.0,114.0,4.7,19.5,865.0,574.02,443.54
2017,4,23,10,30,936.0,116.0,4.6,20.0,903.0,628.05,485.84
2017,4,23,10,45,944.0,117.0,4.55,20.5,934.0,679.69,525.16
2017,4,23,11,0,952.0,118.0,4.5,21.0,965.0,730.06,562.35
2017,4,23,11,15,956.5,119.0,4.4,21.0,987.0,776.49,596.53
2017,4,23,11,30,961.0,120.0,4.3,21.0,1009.0,820.93,626.81
2017,4,23,11,45,963.0,121.0,4.25,21.5,1022.5,861.28,652.91
2017,4,23,12,0,965.0,122.0,4.2,22.0,1036.0,899.12,677.0
2017,4,23,12,15,965.5,122.0,4.15,22.0,1040.5,932.16,698.91
2017,4,23,12,30,966.0,122.0,4.1,22.0,1045.0,962.31,718.79
2017,4,23,12,45,966.5,121.0,4.05,22.5,1041.0,988.51,734.56
2017,4,23,13,0,967.0,120.0,4.0,23.0,1037.0,1011.53,748.16
2017,4,23,13,15,964.5,119.5,3.95,23.0,1024.0,1028.89,759.5
2017,4,23,13,30,962.0,119.0,3.9,23.0,1011.0,1042.75,768.63
2017,4,23,13,45,959.0,117.0,3.9,23.5,989.5,1051.03,773.08
2017,4,23,14,0,956.0,115.0,3.9,24.0,968.0,1055.64,775.29
2017,4,23,14,15,949.5,113.5,3.85,24.0,938.0,1053.67,774.53
