Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,13,15,455.5,361.0,3.2,32.0,798.0,805.27,577.02
2017,5,3,13,30,182.0,485.0,3.1,32.0,657.0,661.4,473.33
2017,5,3,13,45,451.0,354.0,3.05,32.0,766.0,817.41,587.06
2017,5,3,14,0,720.0,223.0,3.0,32.0,875.0,960.17,685.15
2017,5,3,14,15,462.5,326.0,3.05,32.0,740.0,815.56,585.81
2017,5,3,14,30,205.0,429.0,3.1,32.0,605.0,650.71,469.56
2017,5,3,14,45,233.0,405.0,3.15,32.0,597.5,656.41,476.47
2017,5,3,15,0,261.0,381.0,3.2,32.0,590.0,673.94,490.33
2017,5,3,15,15,461.0,286.5,3.5,32.0,630.5,778.04,569.44
2017,5,3,15,30,661.0,192.0,3.8,32.0,671.0,866.77,635.9
2017,5,3,15,45,638.0,187.5,4.15,32.0,624.5,830.54,614.06
2017,5,3,16,0,615.0,183.0,4.5,32.0,578.0,792.62,591.37
2017,5,3,16,15,348.0,211.0,4.9,31.0,431.0,554.09,422.62
2017,5,3,16,30,81.0,239.0,5.3,30.0,284.0,324.56,248.44
2017,5,3,16,45,82.5,214.5,5.75,29.5,256.0,298.72,230.98
2017,5,3,17,0,84.0,190.0,6.2,29.0,228.0,272.32,212.2
2017,5,3,17,15,254.5,155.5,6.4,28.0,249.5,384.53,305.81
2017,5,3,17,30,425.0,121.0,6.6,27.0,271.0,469.65,377.0
2017,5,3,17,45,390.5,103.0,6.85,26.5,221.5,408.64,329.37
2017,5,3,18,0,356.0,85.0,7.1,26.0,172.0,349.57,281.71
2017,5,3,18,15,276.0,68.0,6.85,25.0,125.0,267.74,213.69
2017,5,3,18,30,196.0,51.0,6.6,24.0,78.0,183.18,142.07
2017,5,3,18,45,98.0,31.0,6.4,23.5,44.5,102.58,67.92
2017,5,3,19,0,0.0,11.0,6.2,23.0,11.0,10.48,0.0
2017,5,3,19,15,0.0,5.5,5.95,22.5,5.5,0.0,0.0
2017,5,3,19,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,5.45,21.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,5.2,20.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,5.15,17.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,5,4,5,45,38.5,6.5,4.55,13.0,8.0,0.0,0.0
2017,5,4,6,0,77.0,13.0,4.7,13.0,16.0,12.39,0.0
2017,5,4,6,15,218.0,28.5,4.95,13.5,55.5,22.26,12.17
2017,5,4,6,30,359.0,44.0,5.2,14.0,95.0,34.71,24.67
2017,5,4,6,45,448.5,54.5,5.45,14.5,147.5,41.18,30.9
2017,5,4,7,0,538.0,65.0,5.7,15.0,200.0,47.3,36.56
2017,5,4,7,15,597.0,73.0,5.7,15.5,257.5,50.92,39.76
2017,5,4,7,30,656.0,81.0,5.7,16.0,315.0,54.31,42.61
2017,5,4,7,45,697.5,86.5,5.7,16.5,373.0,55.52,43.45
2017,5,4,8,0,739.0,92.0,5.7,17.0,431.0,91.72,51.22
2017,5,4,8,15,768.0,96.5,5.65,17.5,488.0,147.21,84.48
2017,5,4,8,30,797.0,101.0,5.6,18.0,545.0,200.24,124.48
2017,5,4,8,45,818.5,105.0,5.55,18.5,599.0,254.5,170.32
2017,5,4,9,0,840.0,109.0,5.5,19.0,653.0,310.93,219.7
2017,5,4,9,15,856.0,112.0,5.45,19.5,701.5,366.69,268.88
2017,5,4,9,30,872.0,115.0,5.4,20.0,750.0,429.07,322.33
2017,5,4,9,45,884.5,117.0,5.4,20.5,793.5,483.94,368.91
2017,5,4,10,0,897.0,119.0,5.4,21.0,837.0,538.93,414.28
2017,5,4,10,15,906.0,121.0,5.35,21.5,873.5,591.93,456.69
2017,5,4,10,30,915.0,123.0,5.3,22.0,910.0,644.24,497.28
2017,5,4,10,45,922.5,123.5,5.3,22.5,939.5,693.44,534.57
2017,5,4,11,0,930.0,124.0,5.3,23.0,969.0,741.36,569.93
2017,5,4,11,15,934.5,125.0,5.3,23.0,990.5,786.06,602.54
2017,5,4,11,30,939.0,126.0,5.3,23.0,1012.0,828.84,632.26
2017,5,4,11,45,941.5,126.5,5.35,23.5,1024.5,867.51,657.87
2017,5,4,12,0,944.0,127.0,5.4,24.0,1037.0,903.81,681.64
2017,5,4,12,15,944.5,127.0,5.45,24.0,1041.0,935.45,703.45
2017,5,4,12,30,945.0,127.0,5.5,24.0,1045.0,964.34,723.41
2017,5,4,12,45,946.5,125.5,5.6,24.5,1041.0,989.89,739.97
2017,5,4,13,0,948.0,124.0,5.7,25.0,1037.0,1012.41,754.51
2017,5,4,13,15,945.0,123.0,5.75,25.0,1023.5,1027.94,765.58
2017,5,4,13,30,942.0,122.0,5.8,25.0,1010.0,1040.03,774.49
2017,5,4,13,45,938.5,120.5,5.85,25.5,988.5,1047.64,778.95
2017,5,4,14,0,935.0,119.0,5.9,26.0,967.0,1051.7,781.17
2017,5,4,14,15,928.5,117.5,5.9,25.5,937.5,1049.23,781.97
2017,5,4,14,30,922.0,116.0,5.9,25.0,908.0,1043.24,780.56
2017,5,4,14,45,903.5,119.0,5.95,25.0,868.5,1026.81,770.96
2017,5,4,15,0,885.0,122.0,6.0,25.0,829.0,1007.32,759.38
2017,5,4,15,15,873.0,119.5,5.95,25.0,785.5,985.25,745.49
2017,5,4,15,30,861.0,117.0,5.9,25.0,742.0,968.72,735.55
2017,5,4,15,45,847.5,112.5,5.9,25.0,694.0,937.17,715.46
2017,5,4,16,0,834.0,108.0,5.9,25.0,646.0,903.05,693.57
2017,5,4,16,15,813.0,104.5,5.8,24.5,592.5,861.09,666.79
2017,5,4,16,30,792.0,101.0,5.7,24.0,539.0,817.43,638.49
2017,5,4,16,45,767.0,95.0,5.6,24.0,483.5,766.1,602.93
2017,5,4,17,0,742.0,89.0,5.5,24.0,428.0,713.91,566.23
2017,5,4,17,15,702.5,83.5,5.15,23.5,370.5,655.1,524.02
2017,5,4,17,30,663.0,78.0,4.8,23.0,313.0,593.37,478.54
2017,5,4,17,45,606.0,70.5,4.45,22.5,256.0,518.79,420.37
2017,5,4,18,0,549.0,63.0,4.1,22.0,199.0,447.58,362.73
2017,5,4,18,15,458.0,53.0,3.7,21.0,146.0,357.43,288.21
2017,5,4,18,30,367.0,43.0,3.3,20.0,93.0,274.88,217.04
2017,5,4,18,45,221.5,28.0,2.9,19.0,54.0,168.21,117.87
2017,5,4,19,0,76.0,13.0,2.5,18.0,15.0,45.35,0.0
2017,5,4,19,15,38.0,6.5,2.45,17.5,7.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,5,5,45,33.5,7.0,1.45,11.5,8.5,0.0,0.0
2017,5,5,6,0,67.0,14.0,1.5,12.0,17.0,13.34,0.0
2017,5,5,6,15,206.0,30.5,1.8,13.0,57.0,23.83,13.74
2017,5,5,6,30,345.0,47.0,2.1,14.0,97.0,37.4,27.1
2017,5,5,6,45,439.5,58.0,2.45,15.0,150.5,44.18,33.55
2017,5,5,7,0,534.0,69.0,2.8,16.0,204.0,50.61,39.36
2017,5,5,7,15,594.0,77.0,2.85,17.0,261.5,54.06,42.3
2017,5,5,7,30,654.0,85.0,2.9,18.0,319.0,57.3,44.89
2017,5,5,7,45,695.0,91.0,3.0,19.0,377.5,58.72,45.78
2017,5,5,8,0,736.0,97.0,3.1,20.0,436.0,97.29,54.39
2017,5,5,8,15,765.0,102.0,3.2,20.5,493.0,147.53,83.42
2017,5,5,8,30,794.0,107.0,3.3,21.0,550.0,206.66,127.89
2017,5,5,8,45,814.5,111.0,3.4,21.5,603.5,260.5,172.61
2017,5,5,9,0,835.0,115.0,3.5,22.0,657.0,316.42,220.58
2017,5,5,9,15,851.5,118.5,3.5,22.5,706.0,372.47,268.72
2017,5,5,9,30,868.0,122.0,3.5,23.0,755.0,429.67,316.91
2017,5,5,9,45,879.0,125.0,3.5,23.5,798.0,489.76,365.94
2017,5,5,10,0,890.0,128.0,3.5,24.0,841.0,544.55,409.64
2017,5,5,10,15,899.0,130.0,3.45,24.5,878.0,597.22,450.32
2017,5,5,10,30,908.0,132.0,3.4,25.0,915.0,649.2,489.16
2017,5,5,10,45,913.5,134.0,3.4,25.5,944.0,698.07,524.74
2017,5,5,11,0,919.0,136.0,3.4,26.0,973.0,745.52,558.31
2017,5,5,11,15,923.5,137.0,3.35,26.0,994.0,789.79,589.34
2017,5,5,11,30,928.0,138.0,3.3,26.0,1015.0,832.18,617.25
2017,5,5,11,45,931.0,138.5,3.3,26.5,1028.0,870.9,641.45
2017,5,5,12,0,934.0,139.0,3.3,27.0,1041.0,907.33,663.87
2017,5,5,12,15,934.5,139.5,3.25,27.0,1045.0,939.19,684.12
2017,5,5,12,30,935.0,140.0,3.2,27.0,1049.0,968.38,702.55
2017,5,5,12,45,934.5,139.0,3.15,27.5,1044.0,992.48,716.21
2017,5,5,13,0,934.0,138.0,3.1,28.0,1039.0,1013.55,727.9
2017,5,5,13,15,931.0,137.5,3.05,28.0,1026.0,1029.52,737.82
2017,5,5,13,30,928.0,137.0,3.0,28.0,1013.0,1042.12,745.7
2017,5,5,13,45,924.5,135.0,2.95,28.0,991.0,1049.32,750.29
2017,5,5,14,0,921.0,133.0,2.9,28.0,969.0,1053.0,752.82
2017,5,5,14,15,914.0,131.0,2.9,28.0,939.5,1049.7,751.56
2017,5,5,14,30,907.0,129.0,2.9,28.0,910.0,1042.9,748.3
2017,5,5,14,45,895.0,128.5,2.9,28.5,872.0,1029.34,739.43
2017,5,5,15,0,883.0,128.0,2.9,29.0,834.0,1012.59,728.71
2017,5,5,15,15,870.5,125.5,2.85,28.5,790.5,998.88,722.56
2017,5,5,15,30,858.0,123.0,2.8,28.0,747.0,973.44,708.87
2017,5,5,15,45,846.0,117.5,2.8,28.0,699.0,942.25,690.51
2017,5,5,16,0,834.0,112.0,2.8,28.0,651.0,908.41,670.35
2017,5,5,16,15,812.5,108.0,2.7,27.5,597.5,865.43,644.48
2017,5,5,16,30,791.0,104.0,2.6,27.0,544.0,820.76,617.17
2017,5,5,16,45,768.0,97.5,2.55,27.0,488.5,770.54,584.71
2017,5,5,17,0,745.0,91.0,2.5,27.0,433.0,723.45,553.9
2017,5,5,17,15,705.0,85.5,2.15,26.0,374.5,660.18,511.19
2017,5,5,17,30,665.0,80.0,1.8,25.0,316.0,597.95,467.97
2017,5,5,17,45,612.0,71.5,1.45,24.0,259.0,524.69,413.62
2017,5,5,18,0,559.0,63.0,1.1,23.0,202.0,454.47,359.09
2017,5,5,18,15,467.5,53.0,1.15,22.0,149.0,363.49,287.58
2017,5,5,18,30,376.0,43.0,1.2,21.0,96.0,280.19,218.41
2017,5,5,18,45,232.0,28.0,1.25,20.0,56.0,175.29,123.44
2017,5,5,19,0,88.0,13.0,1.3,19.0,16.0,50.67,0.0
2017,5,5,19,15,44.0,6.5,1.3,18.5,8.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,6,5,45,50.0,7.5,1.25,12.5,9.0,0.0,0.0
2017,5,6,6,0,100.0,15.0,1.3,13.0,18.0,14.3,0.0
2017,5,6,6,15,235.5,29.5,1.55,14.0,58.5,23.57,13.67
2017,5,6,6,30,371.0,44.0,1.8,15.0,99.0,34.39,24.41
2017,5,6,6,45,457.0,54.5,2.05,16.0,151.0,40.88,30.52
2017,5,6,7,0,543.0,65.0,2.3,17.0,203.0,47.01,36.04
2017,5,6,7,15,599.0,72.5,2.5,18.0,259.5,50.24,38.76
2017,5,6,7,30,655.0,80.0,2.7,19.0,316.0,53.26,41.16
2017,5,6,7,45,694.5,85.5,2.9,20.0,373.5,54.51,41.94
2017,5,6,8,0,734.0,91.0,3.1,21.0,431.0,94.76,51.38
2017,5,6,8,15,761.5,95.5,3.15,21.5,487.0,149.68,84.75
2017,5,6,8,30,789.0,100.0,3.2,22.0,543.0,202.11,124.05
2017,5,6,8,45,810.0,104.0,3.3,23.0,595.5,255.76,168.27
2017,5,6,9,0,831.0,108.0,3.4,24.0,648.0,311.53,215.47
2017,5,6,9,15,846.5,111.0,3.3,24.5,696.5,366.55,262.42
2017,5,6,9,30,862.0,114.0,3.2,25.0,745.0,428.13,313.26
2017,5,6,9,45,873.5,116.0,3.15,25.5,787.5,481.9,357.09
2017,5,6,10,0,885.0,118.0,3.1,26.0,830.0,535.7,399.55
2017,5,6,10,15,893.5,120.0,2.95,26.5,866.0,587.69,438.99
2017,5,6,10,30,902.0,122.0,2.8,27.0,902.0,638.97,476.44
2017,5,6,10,45,908.5,123.5,2.65,27.5,930.5,687.62,510.7
2017,5,6,11,0,915.0,125.0,2.5,28.0,959.0,734.94,542.8
2017,5,6,11,15,919.0,126.5,2.35,28.5,980.0,778.94,570.77
2017,5,6,11,30,923.0,128.0,2.2,29.0,1001.0,821.03,595.7
2017,5,6,11,45,930.5,125.0,2.1,29.5,1015.0,859.92,618.35
2017,5,6,12,0,938.0,122.0,2.0,30.0,1029.0,896.74,639.24
2017,5,6,12,15,938.5,122.0,1.95,30.0,1033.0,928.0,658.07
2017,5,6,12,30,939.0,122.0,1.9,30.0,1037.0,956.54,675.11
2017,5,6,12,45,938.0,122.0,1.85,30.5,1032.0,980.87,688.07
2017,5,6,13,0,937.0,122.0,1.8,31.0,1027.0,1002.16,699.09
2017,5,6,13,15,934.5,121.5,1.75,31.0,1014.0,1018.34,708.41
2017,5,6,13,30,932.0,121.0,1.7,31.0,1001.0,1031.16,715.77
2017,5,6,13,45,927.0,120.0,1.65,31.0,979.5,1037.6,719.38
2017,5,6,14,0,922.0,119.0,1.6,31.0,958.0,1040.54,721.04
2017,5,6,14,15,916.0,117.5,1.6,31.0,929.0,1038.46,720.59
2017,5,6,14,30,910.0,116.0,1.6,31.0,900.0,1032.92,718.24
2017,5,6,14,45,895.0,118.0,1.65,31.0,862.0,1018.86,711.58
2017,5,6,15,0,880.0,120.0,1.7,31.0,824.0,1001.71,703.19
2017,5,6,15,15,868.0,117.5,1.75,30.5,781.5,979.64,693.18
2017,5,6,15,30,856.0,115.0,1.8,30.0,739.0,963.08,686.63
2017,5,6,15,45,841.0,111.5,1.9,30.0,691.0,931.34,669.56
2017,5,6,16,0,826.0,108.0,2.0,30.0,643.0,897.14,650.78
2017,5,6,16,15,805.0,104.5,2.0,29.5,590.5,855.37,627.04
2017,5,6,16,30,784.0,101.0,2.0,29.0,538.0,811.93,601.81
2017,5,6,16,45,757.5,96.0,2.05,29.0,482.5,760.78,570.01
2017,5,6,17,0,731.0,91.0,2.1,29.0,427.0,712.99,539.82
2017,5,6,17,15,692.0,85.0,1.85,28.0,369.5,650.35,498.45
2017,5,6,17,30,653.0,79.0,1.6,27.0,312.0,588.73,456.53
2017,5,6,17,45,599.5,71.0,1.4,26.5,256.0,516.24,403.17
2017,5,6,18,0,546.0,63.0,1.2,26.0,200.0,446.85,349.83
2017,5,6,18,15,459.0,53.0,1.2,24.5,148.0,359.05,281.77
2017,5,6,18,30,372.0,43.0,1.2,23.0,96.0,278.53,215.75
2017,5,6,18,45,235.5,28.5,1.25,22.0,56.5,177.75,125.64
2017,5,6,19,0,99.0,14.0,1.3,21.0,17.0,56.53,0.0
2017,5,6,19,15,49.5,7.0,1.35,20.5,8.5,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,7,5,45,56.0,8.0,1.7,14.5,10.0,7.63,0.0
2017,5,7,6,0,112.0,16.0,1.8,15.0,20.0,12.65,0.0
2017,5,7,6,15,247.5,30.5,1.9,15.5,61.0,24.4,14.41
2017,5,7,6,30,383.0,45.0,2.0,16.0,102.0,35.19,25.03
2017,5,7,6,45,471.5,55.0,2.1,17.0,155.5,41.21,30.69
2017,5,7,7,0,560.0,65.0,2.2,18.0,209.0,46.91,35.8
2017,5,7,7,15,615.5,72.0,2.5,19.0,266.0,49.75,38.17
2017,5,7,7,30,671.0,79.0,2.8,20.0,323.0,52.42,40.25
2017,5,7,7,45,710.5,84.0,3.15,21.0,381.0,53.36,40.76
2017,5,7,8,0,750.0,89.0,3.5,22.0,439.0,101.62,55.6
2017,5,7,8,15,777.0,93.5,3.6,22.5,494.5,151.65,85.19
2017,5,7,8,30,804.0,98.0,3.7,23.0,550.0,204.87,125.29
2017,5,7,8,45,823.5,102.0,3.8,24.0,603.0,259.01,170.02
2017,5,7,9,0,843.0,106.0,3.9,25.0,656.0,315.08,217.51
2017,5,7,9,15,857.5,108.5,3.9,25.5,704.0,369.96,264.48
2017,5,7,9,30,872.0,111.0,3.9,26.0,752.0,431.35,315.36
2017,5,7,9,45,883.0,114.0,3.9,26.5,794.0,486.15,360.12
2017,5,7,10,0,894.0,117.0,3.9,27.0,836.0,540.94,403.5
2017,5,7,10,15,902.0,118.5,3.9,27.0,871.5,592.62,444.18
2017,5,7,10,30,910.0,120.0,3.9,27.0,907.0,643.52,483.21
2017,5,7,10,45,915.0,122.0,3.9,27.5,935.5,691.93,518.44
2017,5,7,11,0,920.0,124.0,3.9,28.0,964.0,738.86,551.65
2017,5,7,11,15,923.5,125.0,3.9,28.5,984.0,782.2,580.68
2017,5,7,11,30,927.0,126.0,3.9,29.0,1004.0,823.58,606.99
2017,5,7,11,45,916.0,135.0,3.9,29.5,1012.0,858.22,628.47
2017,5,7,12,0,905.0,144.0,3.9,30.0,1020.0,889.75,647.73
2017,5,7,12,15,905.0,144.5,3.9,30.0,1023.5,920.22,667.49
2017,5,7,12,30,905.0,145.0,3.9,30.0,1027.0,948.11,685.53
2017,5,7,12,45,902.5,145.0,3.95,30.0,1021.5,970.54,700.32
2017,5,7,13,0,900.0,145.0,4.0,30.0,1016.0,990.0,713.29
2017,5,7,13,15,896.5,144.5,4.0,30.0,1002.5,1004.94,723.13
2017,5,7,13,30,893.0,144.0,4.0,30.0,989.0,1016.62,731.0
2017,5,7,13,45,887.0,143.0,4.05,30.5,967.0,1022.04,733.81
2017,5,7,14,0,881.0,142.0,4.1,31.0,945.0,1024.08,734.62
2017,5,7,14,15,686.0,242.0,4.1,30.5,855.5,955.36,692.21
2017,5,7,14,30,491.0,342.0,4.1,30.0,766.0,866.49,630.53
2017,5,7,14,45,541.5,305.0,4.15,30.0,754.5,880.15,643.29
2017,5,7,15,0,592.0,268.0,4.2,30.0,743.0,889.83,652.87
2017,5,7,15,15,703.0,200.0,4.2,30.0,734.5,925.55,679.99
2017,5,7,15,30,814.0,132.0,4.2,30.0,726.0,942.92,692.92
2017,5,7,15,45,795.0,129.0,4.25,30.0,678.0,908.88,671.99
2017,5,7,16,0,776.0,126.0,4.3,30.0,630.0,872.64,649.77
2017,5,7,16,15,753.5,121.5,4.3,29.5,577.5,834.36,627.0
2017,5,7,16,30,731.0,117.0,4.3,29.0,525.0,790.16,599.74
2017,5,7,16,45,701.0,111.5,4.35,28.5,470.0,737.39,566.04
2017,5,7,17,0,671.0,106.0,4.4,28.0,415.0,684.3,531.28
2017,5,7,17,15,630.0,99.0,4.2,27.5,359.0,621.07,487.39
2017,5,7,17,30,589.0,92.0,4.0,27.0,303.0,559.05,442.38
2017,5,7,17,45,530.5,83.0,3.85,26.5,248.0,484.42,385.78
2017,5,7,18,0,472.0,74.0,3.7,26.0,193.0,413.24,329.68
2017,5,7,18,15,388.5,61.5,3.6,25.0,143.0,325.46,258.81
2017,5,7,18,30,305.0,49.0,3.5,24.0,93.0,249.01,194.25
2017,5,7,18,45,152.5,32.5,3.4,23.0,54.5,141.84,100.59
2017,5,7,19,0,0.0,16.0,3.3,22.0,16.0,15.25,0.0
2017,5,7,19,15,0.0,8.0,3.4,21.5,8.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,5,45,16.0,7.0,2.8,17.0,8.0,6.67,0.0
2017,5,8,6,0,32.0,14.0,2.9,17.0,16.0,12.53,0.0
2017,5,8,6,15,114.5,36.5,2.95,17.5,52.5,29.75,18.77
2017,5,8,6,30,197.0,59.0,3.0,18.0,89.0,46.97,34.97
2017,5,8,6,45,203.5,81.5,3.15,18.5,124.0,63.45,49.86
2017,5,8,7,0,210.0,104.0,3.3,19.0,159.0,79.24,63.84
2017,5,8,7,15,269.0,116.5,3.5,19.5,204.0,87.74,71.13
2017,5,8,7,30,328.0,129.0,3.7,20.0,249.0,95.84,77.84
2017,5,8,7,45,242.0,164.0,3.95,20.5,260.5,117.64,96.09
2017,5,8,8,0,156.0,199.0,4.2,21.0,272.0,160.53,121.04
2017,5,8,8,15,113.0,220.0,4.3,21.5,276.5,183.65,138.76
2017,5,8,8,30,70.0,241.0,4.4,22.0,281.0,209.74,160.37
2017,5,8,8,45,93.5,271.0,4.5,22.5,329.5,244.75,186.41
2017,5,8,9,0,117.0,301.0,4.6,23.0,378.0,275.05,208.94
2017,5,8,9,15,131.5,326.5,4.6,23.0,418.5,309.83,235.65
2017,5,8,9,30,146.0,352.0,4.6,23.0,459.0,346.45,263.69
2017,5,8,9,45,96.5,351.0,4.65,23.5,424.0,343.43,261.52
2017,5,8,10,0,47.0,350.0,4.7,24.0,389.0,326.97,248.59
2017,5,8,10,15,23.5,240.5,4.7,24.0,260.0,228.08,173.29
2017,5,8,10,30,0.0,131.0,4.7,24.0,131.0,121.71,90.65
2017,5,8,10,45,45.5,290.0,4.7,24.5,332.0,290.4,220.78
2017,5,8,11,0,91.0,449.0,4.7,25.0,533.0,462.95,348.23
2017,5,8,11,15,115.5,467.5,4.7,25.0,576.0,501.39,376.02
2017,5,8,11,30,140.0,486.0,4.7,25.0,619.0,546.29,408.71
2017,5,8,11,45,79.0,406.5,4.75,25.5,482.0,438.0,328.47
2017,5,8,12,0,18.0,327.0,4.8,26.0,345.0,319.29,239.17
2017,5,8,12,15,37.0,391.5,4.8,26.0,428.0,399.48,299.09
2017,5,8,12,30,56.0,456.0,4.8,26.0,511.0,481.64,359.02
2017,5,8,12,45,61.0,459.0,4.8,26.5,518.5,494.53,367.56
2017,5,8,13,0,66.0,462.0,4.8,27.0,526.0,507.48,376.37
2017,5,8,13,15,99.0,473.0,4.8,27.0,568.0,555.21,411.71
2017,5,8,13,30,132.0,484.0,4.8,27.0,610.0,612.7,453.48
2017,5,8,13,45,137.0,473.5,4.8,27.0,601.0,613.85,454.71
2017,5,8,14,0,142.0,463.0,4.8,27.0,592.0,614.21,455.7
2017,5,8,14,15,143.0,447.5,4.8,27.0,574.5,604.55,449.6
2017,5,8,14,30,144.0,432.0,4.8,27.0,557.0,593.96,442.93
2017,5,8,14,45,140.5,412.5,4.8,27.0,530.5,573.7,429.3
2017,5,8,15,0,137.0,393.0,4.8,27.0,504.0,552.54,415.03
2017,5,8,15,15,80.5,333.0,4.75,27.0,397.5,420.24,318.06
2017,5,8,15,30,24.0,273.0,4.7,27.0,291.0,289.11,219.23
2017,5,8,15,45,50.0,280.5,4.7,27.0,314.5,337.32,257.47
2017,5,8,16,0,76.0,288.0,4.7,27.0,338.0,372.41,285.38
2017,5,8,16,15,47.0,244.0,4.65,26.5,274.0,297.75,229.19
2017,5,8,16,30,18.0,200.0,4.6,26.0,210.0,212.5,163.66
2017,5,8,16,45,91.0,198.0,4.55,26.0,241.0,285.42,223.75
2017,5,8,17,0,164.0,196.0,4.5,26.0,272.0,355.55,280.53
2017,5,8,17,15,137.5,176.5,4.35,25.5,234.5,310.23,245.7
2017,5,8,17,30,111.0,157.0,4.2,25.0,197.0,266.69,211.9
2017,5,8,17,45,95.0,130.5,4.05,24.5,160.5,222.63,177.21
2017,5,8,18,0,79.0,104.0,3.9,24.0,124.0,169.35,134.21
2017,5,8,18,15,54.0,78.5,3.75,23.5,90.5,123.18,95.78
2017,5,8,18,30,29.0,53.0,3.6,23.0,57.0,77.85,57.58
2017,5,8,18,45,14.5,31.0,3.45,22.5,33.0,43.49,27.44
2017,5,8,19,0,0.0,9.0,3.3,22.0,9.0,8.58,0.0
2017,5,8,19,15,0.0,4.5,3.3,21.5,4.5,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,5,45,7.5,4.5,3.1,18.5,5.0,4.29,0.0
2017,5,9,6,0,15.0,9.0,3.2,19.0,10.0,8.33,0.0
2017,5,9,6,15,60.0,33.5,3.35,19.0,42.0,28.74,17.95
2017,5,9,6,30,105.0,58.0,3.5,19.0,74.0,48.01,35.75
2017,5,9,6,45,152.5,84.5,3.7,19.5,118.5,68.0,53.62
2017,5,9,7,0,200.0,111.0,3.9,20.0,163.0,84.0,67.71
2017,5,9,7,15,100.0,74.5,4.05,20.5,100.5,62.67,49.14
2017,5,9,7,30,0.0,38.0,4.2,21.0,38.0,35.28,25.17
2017,5,9,7,45,0.0,62.5,4.35,21.5,62.5,58.13,44.78
2017,5,9,8,0,0.0,87.0,4.5,22.0,87.0,80.75,60.83
2017,5,9,8,15,0.0,48.5,4.6,22.5,48.5,45.1,31.39
2017,5,9,8,30,0.0,10.0,4.7,23.0,10.0,9.29,1.95
2017,5,9,8,45,0.5,84.5,4.8,23.5,85.0,78.86,58.25
2017,5,9,9,0,1.0,159.0,4.9,24.0,160.0,145.3,110.69
2017,5,9,9,15,0.5,144.5,4.9,24.5,145.0,133.05,100.46
2017,5,9,9,30,0.0,130.0,4.9,25.0,130.0,120.27,89.98
2017,5,9,9,45,0.0,127.0,4.95,25.5,127.0,117.73,87.61
2017,5,9,10,0,0.0,124.0,5.0,26.0,124.0,115.13,85.22
2017,5,9,10,15,3.5,154.0,5.0,26.0,157.5,144.39,107.83
2017,5,9,10,30,7.0,184.0,5.0,26.0,191.0,174.03,130.56
2017,5,9,10,45,9.0,207.5,5.0,26.5,216.5,197.25,147.91
2017,5,9,11,0,11.0,231.0,5.0,27.0,242.0,220.79,165.35
2017,5,9,11,15,27.5,326.0,5.0,27.0,353.0,317.1,237.76
2017,5,9,11,30,44.0,421.0,5.0,27.0,464.0,417.94,311.86
2017,5,9,11,45,25.5,294.5,5.05,27.5,319.5,293.41,219.17
2017,5,9,12,0,7.0,168.0,5.1,28.0,175.0,162.74,120.25
2017,5,9,12,15,6.0,161.5,5.15,28.0,168.0,156.27,115.42
2017,5,9,12,30,5.0,155.0,5.2,28.0,161.0,149.67,110.37
2017,5,9,12,45,9.5,206.5,5.3,28.0,216.5,202.58,150.76
2017,5,9,13,0,14.0,258.0,5.4,28.0,272.0,256.15,191.22
2017,5,9,13,15,25.5,331.5,5.45,28.0,356.5,345.2,257.81
2017,5,9,13,30,37.0,405.0,5.5,28.0,441.0,432.22,321.8
2017,5,9,13,45,29.5,369.0,5.6,28.0,397.5,391.92,292.37
2017,5,9,14,0,22.0,333.0,5.7,28.0,354.0,340.37,254.64
2017,5,9,14,15,15.5,266.0,5.75,28.0,280.5,269.08,201.74
2017,5,9,14,30,9.0,199.0,5.8,28.0,207.0,197.68,147.9
2017,5,9,14,45,4.5,159.5,5.85,28.0,163.5,155.11,115.43
2017,5,9,15,0,0.0,120.0,5.9,28.0,120.0,112.67,82.67
2017,5,9,15,15,6.0,175.0,5.95,27.5,179.5,172.05,129.37
2017,5,9,15,30,12.0,230.0,6.0,27.0,239.0,233.39,177.39
2017,5,9,15,45,26.0,247.5,6.05,27.0,265.0,278.04,212.58
2017,5,9,16,0,40.0,265.0,6.1,27.0,291.0,312.89,240.27
2017,5,9,16,15,20.0,174.0,6.05,26.5,187.0,185.63,142.39
2017,5,9,16,30,0.0,83.0,6.0,26.0,83.0,77.32,56.6
2017,5,9,16,45,0.0,65.0,5.95,26.0,65.0,60.49,43.33
2017,5,9,17,0,0.0,47.0,5.9,26.0,47.0,43.68,29.91
2017,5,9,17,15,0.0,40.5,5.75,25.5,40.5,37.62,25.16
2017,5,9,17,30,0.0,34.0,5.6,25.0,34.0,31.56,20.34
2017,5,9,17,45,77.0,75.0,5.45,24.5,94.5,137.51,109.26
2017,5,9,18,0,154.0,116.0,5.3,24.0,155.0,244.1,196.1
2017,5,9,18,15,111.0,86.0,5.1,23.5,110.5,177.06,140.23
2017,5,9,18,30,68.0,56.0,4.9,23.0,66.0,111.8,85.33
2017,5,9,18,45,34.0,31.0,4.75,23.0,36.0,60.27,40.46
2017,5,9,19,0,0.0,6.0,4.6,23.0,6.0,5.55,0.0
2017,5,9,19,15,0.0,3.0,4.6,22.5,3.0,2.86,0.0
2017,5,9,19,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,1.5,3.35,19.5,1.5,1.43,0.0
2017,5,10,6,0,0.0,3.0,3.4,20.0,3.0,2.77,0.0
2017,5,10,6,15,0.0,12.0,3.55,20.0,12.0,11.11,3.5
2017,5,10,6,30,0.0,21.0,3.7,20.0,21.0,19.47,11.13
2017,5,10,6,45,0.0,33.0,3.9,20.5,33.0,30.63,21.06
2017,5,10,7,0,0.0,45.0,4.1,21.0,45.0,41.8,30.9
2017,5,10,7,15,0.0,58.0,4.35,21.5,58.0,53.93,41.38
2017,5,10,7,30,0.0,71.0,4.6,22.0,71.0,66.06,51.67
2017,5,10,7,45,0.0,85.0,4.9,22.5,85.0,78.55,62.08
2017,5,10,8,0,0.0,99.0,5.2,23.0,99.0,91.06,68.95
2017,5,10,8,15,0.0,90.5,5.35,23.5,90.5,84.14,62.94
2017,5,10,8,30,0.0,82.0,5.5,24.0,82.0,76.39,56.33
2017,5,10,8,45,3.5,137.5,5.7,25.0,140.0,126.66,95.82
2017,5,10,9,0,7.0,193.0,5.9,26.0,198.0,175.99,133.69
2017,5,10,9,15,6.0,188.5,5.9,26.0,193.5,173.23,131.19
2017,5,10,9,30,5.0,184.0,5.9,26.0,189.0,170.0,128.41
2017,5,10,9,45,6.5,194.0,5.95,26.5,200.0,180.32,135.87
2017,5,10,10,0,8.0,204.0,6.0,27.0,211.0,190.81,143.43
2017,5,10,10,15,5.0,173.5,5.95,27.0,178.5,162.81,121.65
2017,5,10,10,30,2.0,143.0,5.9,27.0,146.0,133.87,99.13
2017,5,10,10,45,5.5,172.0,5.9,27.5,178.0,162.83,121.17
2017,5,10,11,0,9.0,201.0,5.9,28.0,210.0,192.2,143.25
2017,5,10,11,15,14.5,269.5,5.85,28.0,283.5,259.38,193.95
2017,5,10,11,30,20.0,338.0,5.8,28.0,357.0,327.31,244.43
2017,5,10,11,45,20.5,342.5,5.8,28.5,362.5,333.82,248.54
2017,5,10,12,0,21.0,347.0,5.8,29.0,368.0,340.34,252.79
2017,5,10,12,15,51.0,414.5,5.8,29.0,464.5,433.19,321.42
2017,5,10,12,30,81.0,482.0,5.8,29.0,561.0,528.78,390.67
2017,5,10,12,45,82.5,481.0,5.8,29.5,561.5,535.62,394.65
2017,5,10,13,0,84.0,480.0,5.8,30.0,562.0,542.15,398.69
2017,5,10,13,15,46.0,329.5,5.8,30.0,374.5,362.94,269.28
2017,5,10,13,30,8.0,179.0,5.8,30.0,187.0,176.4,129.88
2017,5,10,13,45,13.5,249.0,5.8,30.0,262.5,249.26,185.1
2017,5,10,14,0,19.0,319.0,5.8,30.0,338.0,323.64,240.52
2017,5,10,14,15,34.5,352.5,5.75,30.0,384.0,385.55,286.66
2017,5,10,14,30,50.0,386.0,5.7,30.0,430.0,438.94,326.25
2017,5,10,14,45,87.5,389.5,5.7,30.0,461.5,483.14,360.12
2017,5,10,15,0,125.0,393.0,5.7,30.0,493.0,540.78,403.41
2017,5,10,15,15,111.5,368.0,5.65,29.5,454.0,489.11,367.23
2017,5,10,15,30,98.0,343.0,5.6,29.0,415.0,450.71,340.46
2017,5,10,15,45,132.5,323.0,5.6,28.5,413.5,477.1,362.81
2017,5,10,16,0,167.0,303.0,5.6,28.0,412.0,487.29,373.3
2017,5,10,16,15,90.5,248.5,5.6,27.5,307.0,341.64,263.7
2017,5,10,16,30,14.0,194.0,5.6,27.0,202.0,202.47,155.28
2017,5,10,16,45,83.5,196.0,5.6,27.0,236.0,276.67,216.39
2017,5,10,17,0,153.0,198.0,5.6,27.0,270.0,349.2,275.15
2017,5,10,17,15,127.5,178.0,5.45,26.5,232.5,304.37,240.69
2017,5,10,17,30,102.0,158.0,5.3,26.0,195.0,261.22,207.1
2017,5,10,17,45,81.0,132.0,5.2,25.5,158.5,204.24,161.97
2017,5,10,18,0,60.0,106.0,5.1,25.0,122.0,159.62,125.72
2017,5,10,18,15,38.5,79.5,4.85,24.5,89.0,114.87,88.61
2017,5,10,18,30,17.0,53.0,4.6,24.0,56.0,70.57,51.49
2017,5,10,18,45,8.5,30.0,4.45,23.5,31.5,37.96,23.49
2017,5,10,19,0,0.0,7.0,4.3,23.0,7.0,6.48,0.0
2017,5,10,19,15,0.0,3.5,4.2,22.5,3.5,3.34,0.0
2017,5,10,19,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,45,16.0,7.5,0.85,20.5,8.5,7.15,0.0
2017,5,11,6,0,32.0,15.0,0.9,21.0,17.0,13.44,0.0
2017,5,11,6,15,103.0,38.5,1.0,21.5,53.0,31.31,20.11
2017,5,11,6,30,174.0,62.0,1.1,22.0,89.0,49.17,36.37
2017,5,11,6,45,87.0,54.5,1.2,22.5,68.0,46.64,34.69
2017,5,11,7,0,0.0,47.0,1.3,23.0,47.0,43.67,32.26
2017,5,11,7,15,0.0,60.5,1.25,23.0,60.5,56.26,43.13
2017,5,11,7,30,0.0,74.0,1.2,23.0,74.0,68.67,53.65
2017,5,11,7,45,0.0,70.5,1.2,23.0,70.5,65.6,50.83
2017,5,11,8,0,0.0,67.0,1.2,23.0,67.0,62.34,45.54
2017,5,11,8,15,0.0,74.0,1.25,23.5,74.0,68.89,50.56
2017,5,11,8,30,0.0,81.0,1.3,24.0,81.0,75.45,55.51
2017,5,11,8,45,0.0,100.0,1.4,24.5,100.0,92.95,69.11
2017,5,11,9,0,0.0,119.0,1.5,25.0,119.0,110.05,82.19
2017,5,11,9,15,0.0,132.5,1.65,25.5,133.0,122.29,91.33
2017,5,11,9,30,0.0,146.0,1.8,26.0,147.0,134.57,100.43
2017,5,11,9,45,0.0,110.5,2.0,26.5,111.0,102.78,75.37
2017,5,11,10,0,0.0,75.0,2.2,27.0,75.0,70.02,49.59
2017,5,11,10,15,0.0,77.5,2.35,27.0,77.5,72.39,51.38
2017,5,11,10,30,0.0,80.0,2.5,27.0,80.0,74.77,53.14
2017,5,11,10,45,4.0,132.0,2.65,27.5,135.5,125.32,92.09
2017,5,11,11,0,8.0,184.0,2.8,28.0,191.0,176.03,130.42
2017,5,11,11,15,8.5,186.0,2.85,28.5,194.0,178.88,132.13
2017,5,11,11,30,9.0,188.0,2.9,29.0,197.0,181.75,133.97
2017,5,11,11,45,11.5,222.5,2.95,29.5,234.0,216.31,159.5
2017,5,11,12,0,14.0,257.0,3.0,30.0,271.0,251.27,184.96
2017,5,11,12,15,35.0,356.5,3.0,30.0,391.0,365.25,268.24
2017,5,11,12,30,56.0,456.0,3.0,30.0,511.0,481.86,350.79
2017,5,11,12,45,61.5,461.0,3.0,30.5,521.0,497.13,360.45
2017,5,11,13,0,67.0,466.0,3.0,31.0,531.0,512.53,370.64
2017,5,11,13,15,114.0,477.5,2.95,31.0,586.5,581.86,419.86
2017,5,11,13,30,161.0,489.0,2.9,31.0,642.0,646.28,464.79
2017,5,11,13,45,210.5,471.5,2.85,31.0,667.5,684.5,492.07
2017,5,11,14,0,260.0,454.0,2.8,31.0,693.0,732.85,525.91
2017,5,11,14,15,196.5,443.0,2.7,30.5,620.5,653.28,471.87
2017,5,11,14,30,133.0,432.0,2.6,30.0,548.0,583.15,423.75
2017,5,11,14,45,66.5,230.5,2.55,30.0,288.5,305.77,227.45
2017,5,11,15,0,0.0,29.0,2.5,30.0,29.0,27.04,15.47
2017,5,11,15,15,159.5,178.5,2.4,29.5,296.0,353.63,269.79
2017,5,11,15,30,319.0,328.0,2.3,29.0,563.0,673.98,498.91
2017,5,11,15,45,428.0,275.5,2.2,29.0,568.5,728.66,537.76
2017,5,11,16,0,537.0,223.0,2.1,29.0,574.0,764.22,565.41
2017,5,11,16,15,356.5,237.0,1.95,28.5,462.5,593.78,445.79
2017,5,11,16,30,176.0,251.0,1.8,28.0,351.0,434.0,329.44
2017,5,11,16,45,220.0,220.0,1.65,28.0,332.0,432.43,331.37
2017,5,11,17,0,264.0,189.0,1.5,28.0,313.0,439.92,338.63
2017,5,11,17,15,221.0,175.0,1.3,27.5,269.5,371.78,288.32
2017,5,11,17,30,178.0,161.0,1.1,27.0,226.0,320.05,249.41
2017,5,11,17,45,202.5,136.0,0.95,26.5,198.5,302.91,237.53
2017,5,11,18,0,227.0,111.0,0.8,26.0,171.0,292.98,229.84
2017,5,11,18,15,166.5,87.0,0.7,25.5,125.5,220.22,171.58
2017,5,11,18,30,106.0,63.0,0.6,25.0,80.0,143.39,109.12
2017,5,11,18,45,58.5,37.5,0.5,25.0,46.0,83.5,58.15
2017,5,11,19,0,11.0,12.0,0.4,25.0,12.0,16.15,0.0
2017,5,11,19,15,5.5,6.0,0.35,24.5,6.0,7.89,0.0
2017,5,11,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,12,5,45,68.0,9.5,3.4,15.5,13.0,9.05,0.0
2017,5,12,6,0,136.0,19.0,3.6,16.0,26.0,14.97,0.0
2017,5,12,6,15,261.0,33.0,3.95,16.5,67.5,26.15,16.32
2017,5,12,6,30,386.0,47.0,4.3,17.0,109.0,36.35,26.03
2017,5,12,6,45,467.5,57.0,4.7,17.5,161.0,42.31,31.63
2017,5,12,7,0,549.0,67.0,5.1,18.0,213.0,47.94,36.7
2017,5,12,7,15,602.5,74.0,5.2,18.5,269.0,50.71,39.07
2017,5,12,7,30,656.0,81.0,5.3,19.0,325.0,53.32,41.17
2017,5,12,7,45,696.5,85.5,5.4,20.0,382.5,58.37,45.24
2017,5,12,8,0,737.0,90.0,5.5,21.0,440.0,110.34,60.52
2017,5,12,8,15,764.0,94.5,5.45,21.5,495.0,159.62,91.98
2017,5,12,8,30,791.0,99.0,5.4,22.0,550.0,212.06,132.83
2017,5,12,8,45,813.0,101.5,5.4,22.5,603.0,264.69,177.41
2017,5,12,9,0,835.0,104.0,5.4,23.0,656.0,319.51,224.91
2017,5,12,9,15,850.0,107.0,5.35,23.5,703.5,380.29,276.96
2017,5,12,9,30,865.0,110.0,5.3,24.0,751.0,435.59,323.86
2017,5,12,9,45,876.5,112.5,5.25,24.5,793.5,489.54,368.59
2017,5,12,10,0,888.0,115.0,5.2,25.0,836.0,543.53,411.99
2017,5,12,10,15,896.5,116.5,5.15,25.5,871.0,594.85,452.11
2017,5,12,10,30,905.0,118.0,5.1,26.0,906.0,645.45,490.45
2017,5,12,10,45,910.5,120.0,5.05,26.5,934.0,693.6,525.87
2017,5,12,11,0,916.0,122.0,5.0,27.0,962.0,740.34,559.27
2017,5,12,11,15,919.5,123.0,4.95,27.5,982.5,783.17,587.9
2017,5,12,11,30,923.0,124.0,4.9,28.0,1003.0,824.05,614.1
2017,5,12,11,45,928.5,122.0,4.9,28.5,1016.0,861.81,638.11
2017,5,12,12,0,934.0,120.0,4.9,29.0,1029.0,897.42,660.44
2017,5,12,12,15,934.5,120.0,4.9,29.0,1032.5,928.19,680.75
2017,5,12,12,30,935.0,120.0,4.9,29.0,1036.0,956.31,699.27
2017,5,12,12,45,933.0,120.0,4.9,29.5,1030.5,979.34,712.97
2017,5,12,13,0,931.0,120.0,4.9,30.0,1025.0,999.33,724.68
2017,5,12,13,15,928.5,119.5,4.9,30.0,1012.0,1015.18,735.24
2017,5,12,13,30,926.0,119.0,4.9,30.0,999.0,1027.71,743.76
2017,5,12,13,45,921.0,118.5,4.9,30.0,978.0,1034.4,748.61
2017,5,12,14,0,916.0,118.0,4.9,30.0,957.0,1037.65,751.39
2017,5,12,14,15,910.0,116.5,4.9,30.0,928.0,1035.43,750.78
2017,5,12,14,30,904.0,115.0,4.9,30.0,899.0,1029.78,748.11
2017,5,12,14,45,897.0,112.5,4.9,30.0,864.0,1018.72,742.05
2017,5,12,15,0,890.0,110.0,4.9,30.0,829.0,1004.37,733.98
2017,5,12,15,15,879.0,108.0,4.85,30.0,787.0,983.51,721.34
2017,5,12,15,30,868.0,106.0,4.8,30.0,745.0,959.75,706.87
2017,5,12,15,45,852.5,103.5,4.8,30.0,697.5,928.45,687.76
2017,5,12,16,0,837.0,101.0,4.8,30.0,650.0,902.74,672.44
2017,5,12,16,15,817.5,98.0,4.7,29.5,598.0,862.62,647.84
2017,5,12,16,30,798.0,95.0,4.6,29.0,546.0,820.76,621.83
2017,5,12,16,45,770.5,91.0,4.5,29.0,491.0,769.56,587.79
2017,5,12,17,0,743.0,87.0,4.4,29.0,436.0,717.69,552.8
2017,5,12,17,15,706.5,82.0,4.0,28.0,379.5,661.27,515.01
2017,5,12,17,30,670.0,77.0,3.6,27.0,323.0,602.13,474.06
2017,5,12,17,45,615.5,70.5,3.2,26.5,267.0,530.0,420.07
2017,5,12,18,0,561.0,64.0,2.8,26.0,211.0,461.01,365.96
2017,5,12,18,15,478.0,54.5,2.5,24.5,158.5,375.06,297.86
2017,5,12,18,30,395.0,45.0,2.2,23.0,106.0,295.94,232.14
2017,5,12,18,45,261.0,31.5,1.95,22.0,65.0,195.02,144.67
2017,5,12,19,0,127.0,18.0,1.7,21.0,24.0,92.98,0.0
2017,5,12,19,15,63.5,9.0,1.7,20.5,12.0,33.73,0.0
2017,5,12,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,13,5,45,69.5,10.0,1.45,14.5,14.0,9.53,0.0
2017,5,13,6,0,139.0,20.0,1.6,15.0,28.0,15.76,0.0
2017,5,13,6,15,265.5,34.5,1.7,15.5,70.5,27.47,17.62
2017,5,13,6,30,392.0,49.0,1.8,16.0,113.0,38.1,27.74
2017,5,13,6,45,472.5,59.0,1.9,17.0,165.5,43.97,33.2
2017,5,13,7,0,553.0,69.0,2.0,18.0,218.0,49.52,38.12
2017,5,13,7,15,606.5,76.0,2.0,19.0,274.5,52.22,40.33
2017,5,13,7,30,660.0,83.0,2.0,20.0,331.0,54.75,42.26
2017,5,13,7,45,697.5,88.5,2.05,21.0,388.0,62.12,48.28
2017,5,13,8,0,735.0,94.0,2.1,22.0,445.0,109.23,58.86
2017,5,13,8,15,762.0,98.5,2.05,22.5,500.0,164.15,94.83
2017,5,13,8,30,789.0,103.0,2.0,23.0,555.0,216.46,135.03
2017,5,13,8,45,809.5,106.5,2.0,24.0,607.5,269.4,178.69
2017,5,13,9,0,830.0,110.0,2.0,25.0,660.0,324.38,224.63
2017,5,13,9,15,845.0,113.0,2.05,25.5,707.5,378.87,270.42
2017,5,13,9,30,860.0,116.0,2.1,26.0,755.0,439.74,319.83
2017,5,13,9,45,872.0,118.5,2.15,26.5,797.0,493.65,362.88
2017,5,13,10,0,884.0,121.0,2.2,27.0,839.0,547.66,404.68
2017,5,13,10,15,892.5,123.0,2.2,27.5,875.0,599.18,443.22
2017,5,13,10,30,901.0,125.0,2.2,28.0,911.0,650.0,480.0
2017,5,13,10,45,908.5,125.5,2.2,28.5,939.5,697.99,513.72
2017,5,13,11,0,916.0,126.0,2.2,29.0,968.0,744.74,545.61
2017,5,13,11,15,920.0,127.0,2.15,29.0,988.5,787.91,573.95
2017,5,13,11,30,924.0,128.0,2.1,29.0,1009.0,829.17,599.97
2017,5,13,11,45,929.0,127.0,2.1,29.5,1022.5,867.44,622.93
2017,5,13,12,0,934.0,126.0,2.1,30.0,1036.0,903.55,644.25
2017,5,13,12,15,935.0,126.0,2.05,30.0,1040.0,934.78,663.11
2017,5,13,12,30,936.0,126.0,2.0,30.0,1044.0,963.4,680.23
2017,5,13,12,45,936.5,125.0,2.0,30.5,1040.0,987.9,693.89
2017,5,13,13,0,937.0,124.0,2.0,31.0,1036.0,1009.43,705.72
2017,5,13,13,15,934.5,123.5,2.0,31.0,1023.0,1025.44,715.63
2017,5,13,13,30,932.0,123.0,2.0,31.0,1010.0,1038.11,723.65
2017,5,13,13,45,929.0,121.0,2.05,31.5,989.0,1045.39,727.67
2017,5,13,14,0,926.0,119.0,2.1,32.0,968.0,1049.17,729.73
