Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,13,15,176.5,479.5,1.75,28.5,652.5,644.71,462.07
2017,5,23,13,30,80.0,468.0,1.8,28.0,546.0,537.58,388.72
2017,5,23,13,45,425.5,330.0,1.9,28.0,725.5,773.61,561.05
2017,5,23,14,0,771.0,192.0,2.0,28.0,905.0,981.69,700.78
2017,5,23,14,15,463.5,316.0,2.3,27.5,741.0,811.53,588.52
2017,5,23,14,30,156.0,440.0,2.6,27.0,577.0,614.65,450.12
2017,5,23,14,45,78.0,262.0,2.9,27.0,330.5,350.58,263.61
2017,5,23,15,0,0.0,84.0,3.2,27.0,84.0,78.45,55.98
2017,5,23,15,15,60.0,220.0,3.75,26.0,265.0,278.85,213.74
2017,5,23,15,30,120.0,356.0,4.3,25.0,446.0,500.11,381.24
2017,5,23,15,45,60.0,221.5,4.85,24.5,266.5,281.38,217.51
2017,5,23,16,0,0.0,87.0,5.4,24.0,87.0,81.12,59.57
2017,5,23,16,15,3.0,132.0,5.9,23.0,133.5,127.64,97.56
2017,5,23,16,30,6.0,177.0,6.4,22.0,180.0,176.87,137.86
2017,5,23,16,45,38.5,189.0,6.9,21.0,207.5,229.85,182.72
2017,5,23,17,0,71.0,201.0,7.4,20.0,235.0,273.23,220.13
2017,5,23,17,15,64.5,177.0,7.1,19.5,205.0,241.17,195.03
2017,5,23,17,30,58.0,153.0,6.8,19.0,175.0,209.19,169.64
2017,5,23,17,45,55.0,129.5,6.55,18.5,148.0,180.36,146.45
2017,5,23,18,0,52.0,106.0,6.3,18.0,121.0,151.29,122.5
2017,5,23,18,15,38.0,83.5,5.9,17.5,93.0,116.6,93.02
2017,5,23,18,30,24.0,61.0,5.5,17.0,65.0,82.39,63.5
2017,5,23,18,45,12.0,40.5,5.15,17.0,42.5,52.34,37.16
2017,5,23,19,0,0.0,20.0,4.8,17.0,20.0,18.63,6.38
2017,5,23,19,15,0.0,10.0,4.7,16.5,10.0,9.53,0.0
2017,5,23,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,24,5,45,83.5,13.5,3.4,12.5,19.5,12.87,0.0
2017,5,24,6,0,167.0,27.0,3.7,13.0,39.0,21.22,9.77
2017,5,24,6,15,282.0,41.0,3.65,13.5,82.5,31.61,21.8
2017,5,24,6,30,397.0,55.0,3.6,14.0,126.0,42.56,32.08
2017,5,24,6,45,471.0,65.0,3.55,15.0,178.5,48.23,37.33
2017,5,24,7,0,545.0,75.0,3.5,16.0,231.0,53.58,42.04
2017,5,24,7,15,596.5,82.5,3.6,17.0,286.5,56.48,44.39
2017,5,24,7,30,648.0,90.0,3.7,18.0,342.0,59.17,46.44
2017,5,24,7,45,688.0,94.5,3.8,19.5,398.5,79.48,47.72
2017,5,24,8,0,728.0,99.0,3.9,21.0,455.0,125.56,69.56
2017,5,24,8,15,754.5,103.5,3.9,21.5,509.5,179.96,108.0
2017,5,24,8,30,781.0,108.0,3.9,22.0,564.0,231.5,149.2
2017,5,24,8,45,803.5,110.5,3.95,23.0,616.0,283.31,192.81
2017,5,24,9,0,826.0,113.0,4.0,24.0,668.0,337.36,238.65
2017,5,24,9,15,841.0,116.0,3.95,24.5,715.0,391.15,284.4
2017,5,24,9,30,856.0,119.0,3.9,25.0,762.0,445.91,329.85
2017,5,24,9,45,870.0,120.0,3.9,25.5,804.0,504.05,376.53
2017,5,24,10,0,884.0,121.0,3.9,26.0,846.0,557.23,418.28
2017,5,24,10,15,892.0,122.5,3.85,26.5,881.5,607.49,456.58
2017,5,24,10,30,900.0,124.0,3.8,27.0,917.0,657.01,493.14
2017,5,24,10,45,910.0,123.0,3.8,27.5,946.0,704.78,527.59
2017,5,24,11,0,920.0,122.0,3.8,28.0,975.0,751.52,560.41
2017,5,24,11,15,924.0,123.0,3.8,28.0,995.0,794.29,589.26
2017,5,24,11,30,928.0,124.0,3.8,28.0,1015.0,835.18,616.37
2017,5,24,11,45,938.5,119.0,3.8,28.5,1029.5,874.05,640.65
2017,5,24,12,0,949.0,114.0,3.8,29.0,1044.0,911.04,663.43
2017,5,24,12,15,949.5,114.0,3.75,29.0,1048.0,941.75,682.96
2017,5,24,12,30,950.0,114.0,3.7,29.0,1052.0,969.83,700.73
2017,5,24,12,45,951.5,112.0,3.7,29.5,1048.0,994.24,714.99
2017,5,24,13,0,953.0,110.0,3.7,30.0,1044.0,1015.71,727.35
2017,5,24,13,15,950.5,109.5,3.6,30.0,1031.5,1031.63,736.97
2017,5,24,13,30,948.0,109.0,3.5,30.0,1019.0,1044.21,744.54
2017,5,24,13,45,946.0,106.5,3.45,30.0,998.5,1051.84,749.45
2017,5,24,14,0,944.0,104.0,3.4,30.0,978.0,1055.97,752.29
2017,5,24,14,15,938.0,103.0,3.3,30.0,949.5,1054.14,751.13
2017,5,24,14,30,932.0,102.0,3.2,30.0,921.0,1048.87,747.95
2017,5,24,14,45,921.5,102.0,3.1,30.5,884.5,1036.8,739.14
2017,5,24,15,0,911.0,102.0,3.0,31.0,848.0,1021.54,728.51
2017,5,24,15,15,900.5,100.0,2.9,30.5,806.5,1000.99,717.58
2017,5,24,15,30,890.0,98.0,2.8,30.0,765.0,977.48,704.83
2017,5,24,15,45,878.0,94.5,2.7,30.0,718.5,948.04,686.88
2017,5,24,16,0,866.0,91.0,2.6,30.0,672.0,916.01,667.29
2017,5,24,16,15,848.0,88.5,2.4,29.5,620.5,877.39,643.79
2017,5,24,16,30,830.0,86.0,2.2,29.0,569.0,844.37,623.87
2017,5,24,16,45,807.0,82.0,2.05,29.0,514.5,796.18,592.66
2017,5,24,17,0,784.0,78.0,1.9,29.0,460.0,746.98,560.49
2017,5,24,17,15,751.5,74.0,1.6,28.5,404.0,689.73,522.09
2017,5,24,17,30,719.0,70.0,1.3,28.0,348.0,632.81,483.03
2017,5,24,17,45,671.0,64.5,1.05,27.5,292.0,563.95,434.61
2017,5,24,18,0,623.0,59.0,0.8,27.0,236.0,501.38,387.64
2017,5,24,18,15,551.5,52.0,0.85,26.0,183.0,422.14,328.58
2017,5,24,18,30,480.0,45.0,0.9,25.0,130.0,348.52,270.35
2017,5,24,18,45,359.0,34.5,0.95,24.0,85.5,251.56,190.87
2017,5,24,19,0,238.0,24.0,1.0,23.0,41.0,162.07,98.16
2017,5,24,19,15,119.0,12.0,1.1,22.5,20.5,60.28,0.0
2017,5,24,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,25,5,45,118.0,12.5,3.95,15.5,21.5,11.91,0.0
2017,5,25,6,0,236.0,25.0,4.1,16.0,43.0,20.09,8.99
2017,5,25,6,15,352.0,36.0,4.25,16.5,87.5,27.92,18.35
2017,5,25,6,30,468.0,47.0,4.4,17.0,132.0,35.31,25.33
2017,5,25,6,45,539.5,55.0,4.6,18.0,185.0,39.66,29.34
2017,5,25,7,0,611.0,63.0,4.8,19.0,238.0,43.78,32.92
2017,5,25,7,15,657.5,68.5,5.2,19.5,293.5,45.66,34.46
2017,5,25,7,30,704.0,74.0,5.6,20.0,349.0,52.38,40.14
2017,5,25,7,45,736.5,78.5,6.1,21.0,404.5,75.14,42.51
2017,5,25,8,0,769.0,83.0,6.6,22.0,460.0,122.86,65.5
2017,5,25,8,15,792.0,86.5,6.7,23.0,513.5,172.31,99.99
2017,5,25,8,30,815.0,90.0,6.8,24.0,567.0,224.4,141.92
2017,5,25,8,45,829.5,94.0,6.95,25.0,616.5,277.22,187.11
2017,5,25,9,0,844.0,98.0,7.1,26.0,666.0,337.77,238.76
2017,5,25,9,15,856.5,100.5,7.1,26.5,711.5,390.73,284.56
2017,5,25,9,30,869.0,103.0,7.1,27.0,757.0,444.27,329.92
2017,5,25,9,45,874.5,107.5,7.15,27.5,796.0,496.57,373.28
2017,5,25,10,0,880.0,112.0,7.2,28.0,835.0,548.34,415.02
2017,5,25,10,15,887.5,114.0,7.1,28.5,869.5,598.42,454.14
2017,5,25,10,30,895.0,116.0,7.0,29.0,904.0,647.73,491.53
2017,5,25,10,45,898.0,119.0,6.9,29.5,930.5,693.96,525.62
2017,5,25,11,0,901.0,122.0,6.8,30.0,957.0,738.62,557.65
2017,5,25,11,15,905.0,123.0,6.7,30.5,977.0,780.57,585.56
2017,5,25,11,30,909.0,124.0,6.6,31.0,997.0,820.69,611.52
2017,5,25,11,45,907.5,127.0,6.55,31.5,1008.0,856.09,634.09
2017,5,25,12,0,906.0,130.0,6.5,32.0,1019.0,889.05,654.78
2017,5,25,12,15,906.5,130.0,6.4,32.0,1023.0,918.61,674.16
2017,5,25,12,30,907.0,130.0,6.3,32.0,1027.0,945.73,691.81
2017,5,25,12,45,673.0,287.5,6.25,32.5,951.5,912.16,666.25
2017,5,25,13,0,439.0,445.0,6.2,33.0,876.0,860.84,622.65
2017,5,25,13,15,669.5,286.5,6.1,33.0,934.0,945.69,687.71
2017,5,25,13,30,900.0,128.0,6.0,33.0,992.0,1016.05,734.81
2017,5,25,13,45,895.0,127.0,5.9,33.5,971.5,1022.09,736.78
2017,5,25,14,0,890.0,126.0,5.8,34.0,951.0,1024.79,736.99
2017,5,25,14,15,883.5,124.5,5.7,34.0,922.5,1022.17,735.4
2017,5,25,14,30,877.0,123.0,5.6,34.0,894.0,1016.26,731.83
2017,5,25,14,45,863.5,123.5,5.55,34.0,858.0,1002.28,723.46
2017,5,25,15,0,850.0,124.0,5.5,34.0,822.0,985.34,713.3
2017,5,25,15,15,838.0,121.5,5.4,34.0,781.0,963.81,699.89
2017,5,25,15,30,826.0,119.0,5.3,34.0,740.0,948.16,690.51
2017,5,25,15,45,811.0,116.0,5.2,34.0,694.0,917.82,671.39
2017,5,25,16,0,796.0,113.0,5.1,34.0,648.0,885.18,650.8
2017,5,25,16,15,776.0,109.5,5.0,33.5,597.5,845.36,626.6
2017,5,25,16,30,756.0,106.0,4.9,33.0,547.0,803.93,601.05
2017,5,25,16,45,729.5,101.5,4.85,33.0,494.0,754.5,568.6
2017,5,25,17,0,703.0,97.0,4.8,33.0,441.0,708.59,538.19
2017,5,25,17,15,667.5,91.5,4.5,32.0,386.5,650.32,499.6
2017,5,25,17,30,632.0,86.0,4.2,31.0,332.0,592.83,460.72
2017,5,25,17,45,582.0,79.0,3.95,30.5,278.0,524.51,410.68
2017,5,25,18,0,532.0,72.0,3.7,30.0,224.0,458.9,360.63
2017,5,25,18,15,459.5,62.5,3.55,29.0,173.5,379.77,298.87
2017,5,25,18,30,387.0,53.0,3.4,28.0,123.0,306.25,238.97
2017,5,25,18,45,275.5,39.5,3.3,27.0,80.5,212.87,161.42
2017,5,25,19,0,164.0,26.0,3.2,26.0,38.0,130.01,79.68
2017,5,25,19,15,82.0,13.0,3.45,25.5,19.0,46.14,0.0
2017,5,25,19,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.3,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.3,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,5.5,3.35,22.5,5.5,5.24,0.0
2017,5,26,6,0,0.0,11.0,3.5,23.0,11.0,10.19,1.67
2017,5,26,6,15,0.0,24.5,3.65,23.0,24.5,22.73,13.46
2017,5,26,6,30,0.0,38.0,3.8,23.0,38.0,35.3,24.66
2017,5,26,6,45,0.0,55.0,4.0,23.5,55.0,50.76,38.18
2017,5,26,7,0,0.0,72.0,4.2,24.0,72.0,65.76,51.09
2017,5,26,7,15,0.0,90.0,4.3,24.5,90.0,81.41,64.29
2017,5,26,7,30,0.0,108.0,4.4,25.0,108.0,96.9,77.09
2017,5,26,7,45,0.0,128.0,4.55,25.5,128.0,114.17,86.94
2017,5,26,8,0,0.0,148.0,4.7,26.0,148.0,131.83,100.48
2017,5,26,8,15,3.0,164.5,4.7,26.5,166.5,147.23,111.9
2017,5,26,8,30,6.0,181.0,4.7,27.0,185.0,163.02,123.49
2017,5,26,8,45,8.5,196.5,4.75,27.5,202.5,178.23,134.57
2017,5,26,9,0,11.0,212.0,4.8,28.0,220.0,193.77,145.84
2017,5,26,9,15,12.5,226.5,4.7,28.5,236.0,208.42,156.33
2017,5,26,9,30,14.0,241.0,4.6,29.0,252.0,223.26,166.9
2017,5,26,9,45,15.5,253.5,4.6,29.5,266.0,236.59,176.29
2017,5,26,10,0,17.0,266.0,4.6,30.0,280.0,250.1,185.75
2017,5,26,10,15,8.5,193.0,4.55,30.0,200.0,182.46,134.71
2017,5,26,10,30,0.0,120.0,4.5,30.0,120.0,111.66,80.72
2017,5,26,10,45,0.0,124.0,4.45,30.5,124.0,115.41,83.36
2017,5,26,11,0,0.0,128.0,4.4,31.0,128.0,119.19,85.94
2017,5,26,11,15,0.5,130.5,4.3,31.5,131.0,121.97,87.8
2017,5,26,11,30,1.0,133.0,4.2,32.0,134.0,124.82,89.7
2017,5,26,11,45,1.5,134.5,4.15,32.5,136.5,126.8,90.96
2017,5,26,12,0,2.0,136.0,4.1,33.0,139.0,128.82,92.26
2017,5,26,12,15,16.5,270.0,4.0,33.0,287.0,266.86,194.64
2017,5,26,12,30,31.0,404.0,3.9,33.0,435.0,410.46,297.42
2017,5,26,12,45,88.0,454.5,3.85,33.5,541.5,515.86,371.69
2017,5,26,13,0,145.0,505.0,3.8,34.0,648.0,630.85,450.37
2017,5,26,13,15,284.0,462.5,3.7,34.0,737.5,738.78,526.46
2017,5,26,13,30,423.0,420.0,3.6,34.0,827.0,849.6,602.47
2017,5,26,13,45,319.5,443.5,3.55,34.0,747.5,774.42,550.11
2017,5,26,14,0,216.0,467.0,3.5,34.0,668.0,692.66,493.64
2017,5,26,14,15,125.0,414.0,3.45,34.0,529.5,551.68,396.89
2017,5,26,14,30,34.0,361.0,3.4,34.0,391.0,396.13,286.62
2017,5,26,14,45,71.0,378.5,3.4,34.0,438.5,454.44,330.07
2017,5,26,15,0,108.0,396.0,3.4,34.0,486.0,513.14,372.59
2017,5,26,15,15,433.5,269.0,3.35,34.0,599.5,737.65,537.39
2017,5,26,15,30,759.0,142.0,3.3,34.0,713.0,909.5,655.39
2017,5,26,15,45,651.5,177.5,3.3,34.0,646.0,841.39,610.9
2017,5,26,16,0,544.0,213.0,3.3,34.0,579.0,763.6,559.44
2017,5,26,16,15,528.0,199.0,3.25,33.5,531.5,722.37,534.28
2017,5,26,16,30,512.0,185.0,3.2,33.0,484.0,679.98,507.62
2017,5,26,16,45,389.5,192.0,3.2,33.0,407.0,570.83,430.03
2017,5,26,17,0,267.0,199.0,3.2,33.0,330.0,455.76,346.23
2017,5,26,17,15,251.5,176.5,2.95,32.0,288.5,410.33,315.1
2017,5,26,17,30,236.0,154.0,2.7,31.0,247.0,365.09,282.93
2017,5,26,17,45,206.0,133.0,2.45,30.5,205.0,312.05,243.01
2017,5,26,18,0,176.0,112.0,2.2,30.0,163.0,250.04,195.23
2017,5,26,18,15,142.5,90.0,2.15,29.5,125.5,198.08,153.94
2017,5,26,18,30,109.0,68.0,2.1,29.0,88.0,148.43,113.36
2017,5,26,18,45,58.0,46.5,2.05,28.5,56.5,92.66,67.18
2017,5,26,19,0,7.0,25.0,2.0,28.0,25.0,28.58,13.52
2017,5,26,19,15,3.5,12.5,2.3,27.5,12.5,13.36,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,33.0,13.0,3.55,23.5,16.0,12.39,0.0
2017,5,27,6,0,66.0,26.0,3.6,24.0,32.0,21.54,9.94
2017,5,27,6,15,137.5,48.0,3.8,24.0,70.5,38.65,26.69
2017,5,27,6,30,209.0,70.0,4.0,24.0,109.0,55.16,41.44
2017,5,27,6,45,104.5,59.0,4.25,24.5,78.5,46.85,34.67
2017,5,27,7,0,0.0,48.0,4.5,25.0,48.0,44.6,32.77
2017,5,27,7,15,0.0,60.0,4.6,25.5,60.0,55.79,42.23
2017,5,27,7,30,0.0,72.0,4.7,26.0,72.0,67.0,51.53
2017,5,27,7,45,0.0,84.5,4.85,26.5,84.5,78.36,57.91
2017,5,27,8,0,0.0,97.0,5.0,27.0,97.0,89.58,66.53
2017,5,27,8,15,5.5,146.0,5.05,27.5,149.5,132.49,99.83
2017,5,27,8,30,11.0,195.0,5.1,28.0,202.0,175.39,132.49
2017,5,27,8,45,13.5,212.5,5.15,28.5,221.5,192.67,145.05
2017,5,27,9,0,16.0,230.0,5.2,29.0,241.0,210.28,157.83
2017,5,27,9,15,41.0,283.5,5.2,29.5,314.0,257.43,192.46
2017,5,27,9,30,66.0,337.0,5.2,30.0,387.0,314.66,234.32
2017,5,27,9,45,39.0,289.0,5.2,30.5,319.0,270.68,201.12
2017,5,27,10,0,12.0,241.0,5.2,31.0,251.0,225.76,167.01
2017,5,27,10,15,32.5,318.0,5.15,31.0,346.5,299.68,221.88
2017,5,27,10,30,53.0,395.0,5.1,31.0,442.0,380.84,280.98
2017,5,27,10,45,58.5,403.0,5.05,31.5,456.5,397.02,291.77
2017,5,27,11,0,64.0,411.0,5.0,32.0,471.0,413.64,302.98
2017,5,27,11,15,65.0,419.5,4.95,32.0,481.5,427.82,312.89
2017,5,27,11,30,66.0,428.0,4.9,32.0,492.0,442.1,322.87
2017,5,27,11,45,64.0,431.0,4.85,32.5,494.0,449.1,326.93
2017,5,27,12,0,62.0,434.0,4.8,33.0,496.0,455.9,330.85
2017,5,27,12,15,384.5,342.5,4.75,33.0,723.5,665.18,486.23
2017,5,27,12,30,707.0,251.0,4.7,33.0,951.0,887.06,642.2
2017,5,27,12,45,713.0,245.5,4.7,33.5,949.0,910.05,654.76
2017,5,27,13,0,719.0,240.0,4.7,34.0,947.0,930.81,667.03
2017,5,27,13,15,716.0,239.0,4.7,34.0,935.0,944.78,676.28
2017,5,27,13,30,713.0,238.0,4.7,34.0,923.0,955.97,683.85
2017,5,27,13,45,716.0,230.0,4.7,34.0,906.0,963.18,688.97
2017,5,27,14,0,719.0,222.0,4.7,34.0,889.0,967.42,692.31
2017,5,27,14,15,711.0,219.0,4.7,34.0,862.5,962.87,690.08
2017,5,27,14,30,703.0,216.0,4.7,34.0,836.0,955.44,686.16
2017,5,27,14,45,718.0,197.0,4.7,34.0,809.0,951.02,684.34
2017,5,27,15,0,733.0,178.0,4.7,34.0,782.0,943.03,680.3
2017,5,27,15,15,719.5,174.5,4.65,34.0,742.0,920.86,666.84
2017,5,27,15,30,706.0,171.0,4.6,34.0,702.0,896.26,651.9
2017,5,27,15,45,688.5,166.0,4.6,34.0,657.5,863.93,632.0
2017,5,27,16,0,671.0,161.0,4.6,34.0,613.0,829.68,610.76
2017,5,27,16,15,554.0,186.5,4.45,33.5,540.5,731.77,545.41
2017,5,27,16,30,437.0,212.0,4.3,33.0,468.0,645.29,484.56
2017,5,27,16,45,488.5,178.0,4.2,33.0,438.5,638.74,483.15
2017,5,27,17,0,540.0,144.0,4.1,33.0,409.0,626.32,477.02
2017,5,27,17,15,501.0,134.5,3.7,32.5,358.0,567.14,435.05
2017,5,27,17,30,462.0,125.0,3.3,32.0,307.0,509.49,393.45
2017,5,27,17,45,366.0,121.5,2.95,31.5,251.5,421.29,327.12
2017,5,27,18,0,270.0,118.0,2.6,31.0,196.0,330.48,257.24
2017,5,27,18,15,214.5,96.5,2.5,30.0,150.5,261.18,203.37
2017,5,27,18,30,159.0,75.0,2.4,29.0,105.0,196.41,151.2
2017,5,27,18,45,79.5,49.0,2.35,28.5,64.0,107.61,78.99
2017,5,27,19,0,0.0,23.0,2.3,28.0,23.0,22.15,9.48
2017,5,27,19,15,0.0,11.5,2.9,27.5,11.5,10.96,0.0
2017,5,27,19,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,28,5,45,26.0,13.0,1.3,22.5,15.0,12.39,0.0
2017,5,28,6,0,52.0,26.0,1.4,23.0,30.0,22.59,10.94
2017,5,28,6,15,115.5,49.0,1.4,23.0,68.0,39.37,27.46
2017,5,28,6,30,179.0,72.0,1.4,23.0,106.0,56.55,42.82
2017,5,28,6,45,235.0,92.5,1.4,23.5,151.5,71.33,55.78
2017,5,28,7,0,291.0,113.0,1.4,24.0,197.0,85.55,67.92
2017,5,28,7,15,339.0,129.0,1.3,24.5,247.0,96.16,76.66
2017,5,28,7,30,387.0,145.0,1.2,25.0,297.0,99.52,79.08
2017,5,28,7,45,272.5,177.5,1.2,25.5,292.5,137.27,99.41
2017,5,28,8,0,158.0,210.0,1.2,26.0,288.0,175.92,128.38
2017,5,28,8,15,251.5,222.5,1.2,26.0,362.5,203.31,144.31
2017,5,28,8,30,345.0,235.0,1.2,26.0,437.0,248.44,175.23
2017,5,28,8,45,304.0,268.0,1.2,26.5,458.0,284.84,204.9
2017,5,28,9,0,263.0,301.0,1.2,27.0,479.0,317.25,230.92
2017,5,28,9,15,259.0,325.5,1.2,27.5,511.0,352.61,257.51
2017,5,28,9,30,255.0,350.0,1.2,28.0,543.0,387.77,283.28
2017,5,28,9,45,294.0,361.5,1.25,28.5,595.0,432.58,315.37
2017,5,28,10,0,333.0,373.0,1.3,29.0,647.0,481.17,349.71
2017,5,28,10,15,251.0,407.0,1.3,29.0,618.5,483.24,350.95
2017,5,28,10,30,169.0,441.0,1.3,29.0,590.0,483.71,350.47
2017,5,28,10,45,262.0,433.0,1.35,29.5,672.5,545.48,393.98
2017,5,28,11,0,355.0,425.0,1.4,30.0,755.0,620.66,445.48
2017,5,28,11,15,291.5,456.5,1.45,30.0,731.0,620.67,444.08
2017,5,28,11,30,228.0,488.0,1.5,30.0,707.0,618.85,441.68
2017,5,28,11,45,145.0,476.0,1.6,30.0,616.0,554.55,397.38
2017,5,28,12,0,62.0,464.0,1.7,30.0,525.0,483.36,347.45
2017,5,28,12,15,198.5,467.5,1.7,30.0,664.0,614.27,440.74
2017,5,28,12,30,335.0,471.0,1.7,30.0,803.0,754.4,535.46
2017,5,28,12,45,227.5,486.0,1.75,30.5,711.0,680.32,482.63
2017,5,28,13,0,120.0,501.0,1.8,31.0,619.0,603.17,428.38
2017,5,28,13,15,135.5,497.0,1.85,31.0,629.0,622.19,442.61
2017,5,28,13,30,151.0,493.0,1.9,31.0,639.0,640.94,456.03
2017,5,28,13,45,238.0,468.0,1.95,31.0,692.0,708.97,504.43
2017,5,28,14,0,325.0,443.0,2.0,31.0,745.0,787.39,558.37
2017,5,28,14,15,323.0,428.0,2.0,31.0,720.5,776.42,551.41
2017,5,28,14,30,321.0,413.0,2.0,31.0,696.0,763.75,544.15
2017,5,28,14,45,296.5,401.5,2.05,31.0,655.0,730.69,523.25
2017,5,28,15,0,272.0,390.0,2.1,31.0,614.0,696.5,501.52
2017,5,28,15,15,156.5,351.5,2.1,31.0,479.5,528.39,385.84
2017,5,28,15,30,41.0,313.0,2.1,31.0,345.0,361.35,265.91
2017,5,28,15,45,20.5,191.5,2.15,31.0,207.5,211.76,157.18
2017,5,28,16,0,0.0,70.0,2.2,31.0,70.0,65.23,45.39
2017,5,28,16,15,0.0,57.0,2.15,31.0,57.0,53.07,36.16
2017,5,28,16,30,0.0,44.0,2.1,31.0,44.0,40.93,26.75
2017,5,28,16,45,0.0,28.5,2.1,31.0,28.5,26.48,15.42
2017,5,28,17,0,0.0,13.0,2.1,31.0,13.0,12.07,4.0
2017,5,28,17,15,0.0,11.5,1.9,30.5,11.5,10.67,2.93
2017,5,28,17,30,0.0,10.0,1.7,30.0,10.0,9.27,1.85
2017,5,28,17,45,0.0,8.0,1.5,29.5,8.0,7.41,0.37
2017,5,28,18,0,0.0,6.0,1.3,29.0,6.0,5.56,0.0
2017,5,28,18,15,0.0,4.5,1.3,28.5,4.5,4.16,0.0
2017,5,28,18,30,0.0,3.0,1.3,28.0,3.0,2.77,0.0
2017,5,28,18,45,0.0,2.0,1.3,27.5,2.0,1.85,0.0
2017,5,28,19,0,0.0,1.0,1.3,27.0,1.0,0.92,0.0
2017,5,28,19,15,0.0,0.5,1.4,26.5,0.5,0.48,0.0
2017,5,28,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,6.0,3.0,20.0,6.0,5.72,0.0
2017,5,29,6,0,0.0,12.0,3.1,20.0,12.0,11.12,2.66
2017,5,29,6,15,0.0,27.0,3.2,20.0,27.0,25.06,15.69
2017,5,29,6,30,0.0,42.0,3.3,20.0,42.0,39.02,28.25
2017,5,29,6,45,0.0,59.0,3.4,20.0,59.0,54.12,41.69
2017,5,29,7,0,0.0,76.0,3.5,20.0,76.0,69.06,54.81
2017,5,29,7,15,1.0,102.0,3.6,19.5,102.5,90.94,73.86
2017,5,29,7,30,2.0,128.0,3.7,19.0,129.0,112.4,92.3
2017,5,29,7,45,28.0,163.0,3.85,19.0,177.0,134.73,105.38
2017,5,29,8,0,54.0,198.0,4.0,19.0,225.0,166.48,129.18
2017,5,29,8,15,44.5,214.0,4.0,19.0,238.0,183.49,142.51
2017,5,29,8,30,35.0,230.0,4.0,19.0,251.0,199.38,155.18
2017,5,29,8,45,26.5,234.0,4.0,19.5,250.5,205.49,159.7
2017,5,29,9,0,18.0,238.0,4.0,20.0,250.0,217.53,168.81
2017,5,29,9,15,25.5,269.5,3.9,20.5,288.0,249.04,192.55
2017,5,29,9,30,33.0,301.0,3.8,21.0,326.0,273.15,210.32
2017,5,29,9,45,35.5,321.5,3.7,21.5,350.0,295.34,226.52
2017,5,29,10,0,38.0,342.0,3.6,22.0,374.0,318.0,242.9
2017,5,29,10,15,89.0,390.5,3.4,22.0,468.0,391.38,297.9
2017,5,29,10,30,140.0,439.0,3.2,22.0,562.0,464.45,351.7
2017,5,29,10,45,111.0,443.5,3.0,22.5,543.0,460.53,347.01
2017,5,29,11,0,82.0,448.0,2.8,23.0,524.0,457.97,343.41
2017,5,29,11,15,68.5,445.0,2.65,23.0,509.5,452.67,338.89
2017,5,29,11,30,55.0,442.0,2.5,23.0,495.0,445.95,333.3
2017,5,29,11,45,178.0,465.5,2.45,23.5,640.0,572.12,425.57
2017,5,29,12,0,301.0,489.0,2.4,24.0,785.0,708.25,520.63
2017,5,29,12,15,353.0,464.5,2.4,24.0,813.0,747.92,548.25
2017,5,29,12,30,405.0,440.0,2.4,24.0,841.0,788.82,577.24
2017,5,29,12,45,559.5,343.5,2.4,24.0,895.5,861.36,630.49
2017,5,29,13,0,714.0,247.0,2.4,24.0,950.0,932.9,681.46
2017,5,29,13,15,518.0,355.5,2.25,24.0,862.0,866.8,631.21
2017,5,29,13,30,322.0,464.0,2.1,24.0,774.0,788.0,572.38
2017,5,29,13,45,181.5,432.0,2.0,24.0,606.5,616.31,453.41
2017,5,29,14,0,41.0,400.0,1.9,24.0,439.0,437.64,324.48
2017,5,29,14,15,103.5,420.5,1.7,24.0,513.5,524.92,389.4
2017,5,29,14,30,166.0,441.0,1.5,24.0,588.0,625.53,459.75
2017,5,29,14,45,436.5,318.5,1.3,24.5,683.5,794.32,579.27
2017,5,29,15,0,707.0,196.0,1.1,25.0,779.0,937.37,672.4
2017,5,29,15,15,693.0,191.5,1.0,25.0,739.5,914.07,655.44
2017,5,29,15,30,679.0,187.0,0.9,25.0,700.0,888.4,639.18
2017,5,29,15,45,517.5,234.0,0.85,25.0,611.0,771.45,562.31
2017,5,29,16,0,356.0,281.0,0.8,25.0,522.0,651.81,480.47
2017,5,29,16,15,484.5,219.0,0.85,25.0,520.0,706.38,524.23
2017,5,29,16,30,613.0,157.0,0.9,25.0,518.0,743.59,553.76
2017,5,29,16,45,588.5,147.5,0.95,25.0,467.5,694.71,522.56
2017,5,29,17,0,564.0,138.0,1.0,25.0,417.0,645.33,490.78
2017,5,29,17,15,525.5,129.5,0.95,24.5,365.0,580.83,447.15
2017,5,29,17,30,487.0,121.0,0.9,24.0,313.0,523.77,407.46
2017,5,29,17,45,434.5,110.0,0.9,24.0,261.5,455.7,357.64
2017,5,29,18,0,382.0,99.0,0.9,24.0,210.0,391.08,308.64
2017,5,29,18,15,314.0,84.0,1.0,23.5,162.5,315.89,250.33
2017,5,29,18,30,246.0,69.0,1.1,23.0,115.0,246.52,194.08
2017,5,29,18,45,157.5,49.5,1.2,22.5,75.5,156.97,120.16
2017,5,29,19,0,69.0,30.0,1.3,22.0,36.0,84.53,55.02
2017,5,29,19,15,34.5,15.0,1.5,22.0,18.0,28.67,0.0
2017,5,29,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,5,45,21.5,14.5,0.3,20.0,16.5,13.82,0.0
2017,5,30,6,0,43.0,29.0,0.3,20.0,33.0,24.89,13.16
2017,5,30,6,15,112.5,52.5,0.4,20.5,71.5,41.96,30.05
2017,5,30,6,30,182.0,76.0,0.5,21.0,110.0,59.4,45.67
2017,5,30,6,45,254.0,93.5,0.65,22.0,158.0,72.07,56.75
2017,5,30,7,0,326.0,111.0,0.8,23.0,206.0,84.27,67.07
2017,5,30,7,15,379.0,124.5,1.05,23.5,257.0,87.65,69.73
2017,5,30,7,30,432.0,138.0,1.3,24.0,308.0,94.56,75.25
2017,5,30,7,45,476.5,147.0,1.55,24.5,360.5,116.46,78.78
2017,5,30,8,0,521.0,156.0,1.8,25.0,413.0,155.6,99.29
2017,5,30,8,15,552.0,164.5,1.9,25.5,464.0,197.47,127.96
2017,5,30,8,30,583.0,173.0,2.0,26.0,515.0,242.83,162.65
2017,5,30,8,45,612.0,177.0,2.15,26.5,564.5,286.19,197.6
2017,5,30,9,0,641.0,181.0,2.3,27.0,614.0,333.42,236.08
2017,5,30,9,15,660.0,186.5,2.35,27.0,659.0,381.24,275.43
2017,5,30,9,30,679.0,192.0,2.4,27.0,704.0,430.74,315.45
2017,5,30,9,45,476.5,290.0,2.45,27.5,659.0,455.4,336.1
2017,5,30,10,0,274.0,388.0,2.5,28.0,614.0,462.85,341.45
2017,5,30,10,15,507.5,294.0,2.5,28.0,733.5,531.38,393.34
2017,5,30,10,30,741.0,200.0,2.5,28.0,853.0,621.07,460.27
2017,5,30,10,45,752.5,199.5,2.55,28.5,881.0,664.99,491.08
2017,5,30,11,0,764.0,199.0,2.6,29.0,909.0,709.46,521.79
2017,5,30,11,15,585.5,309.5,2.65,29.0,860.5,706.49,516.53
2017,5,30,11,30,407.0,420.0,2.7,29.0,812.0,696.24,505.61
2017,5,30,11,45,397.0,429.5,2.75,29.0,816.0,716.87,519.78
2017,5,30,12,0,387.0,439.0,2.8,29.0,820.0,736.2,532.74
2017,5,30,12,15,392.5,440.0,2.8,28.5,827.5,760.12,549.99
2017,5,30,12,30,398.0,441.0,2.8,28.0,835.0,783.39,566.74
2017,5,30,12,45,281.5,474.0,2.85,28.0,752.5,722.72,523.22
2017,5,30,13,0,165.0,507.0,2.9,28.0,670.0,651.67,472.31
2017,5,30,13,15,92.0,420.0,2.95,28.0,511.0,496.57,364.36
2017,5,30,13,30,19.0,333.0,3.0,28.0,352.0,334.9,247.31
2017,5,30,13,45,11.0,240.5,3.05,28.0,252.0,238.64,177.04
2017,5,30,14,0,3.0,148.0,3.1,28.0,152.0,142.35,104.6
2017,5,30,14,15,1.5,141.0,3.1,28.0,143.5,134.23,98.59
2017,5,30,14,30,0.0,134.0,3.1,28.0,135.0,126.07,92.41
2017,5,30,14,45,0.0,86.5,3.1,28.0,87.0,80.86,57.66
2017,5,30,15,0,0.0,39.0,3.1,28.0,39.0,36.38,23.04
2017,5,30,15,15,0.0,30.5,3.05,28.0,30.5,28.43,16.84
2017,5,30,15,30,0.0,22.0,3.0,28.0,22.0,20.49,10.61
2017,5,30,15,45,0.0,32.5,3.0,28.0,32.5,30.26,18.4
2017,5,30,16,0,0.0,43.0,3.0,28.0,43.0,40.04,26.22
2017,5,30,16,15,0.0,74.5,2.85,27.5,74.5,69.41,49.7
2017,5,30,16,30,0.0,106.0,2.7,27.0,106.0,99.44,73.73
2017,5,30,16,45,0.0,120.0,2.6,27.0,120.0,113.72,85.25
2017,5,30,17,0,0.0,134.0,2.5,27.0,134.0,128.96,97.59
2017,5,30,17,15,0.0,117.5,2.2,26.5,117.5,112.88,85.34
2017,5,30,17,30,0.0,101.0,1.9,26.0,101.0,96.75,72.91
2017,5,30,17,45,0.0,84.5,1.6,25.5,84.5,80.54,60.19
2017,5,30,18,0,0.0,68.0,1.3,25.0,68.0,64.24,47.14
2017,5,30,18,15,0.0,52.5,1.25,24.5,52.5,48.91,34.62
2017,5,30,18,30,0.0,37.0,1.2,24.0,37.0,34.36,22.53
2017,5,30,18,45,0.0,24.0,1.15,23.5,24.0,22.26,12.31
2017,5,30,19,0,0.0,11.0,1.1,23.0,11.0,10.19,1.77
2017,5,30,19,15,0.0,5.5,1.1,22.5,5.5,5.24,0.0
2017,5,30,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,31,5,45,0.0,1.0,0.3,20.5,1.0,0.95,0.0
2017,5,31,6,0,0.0,2.0,0.3,21.0,2.0,1.85,0.0
2017,5,31,6,15,0.0,5.5,0.4,21.0,5.5,5.09,0.0
2017,5,31,6,30,0.0,9.0,0.5,21.0,9.0,8.33,1.61
2017,5,31,6,45,0.0,13.0,0.65,21.5,13.0,12.04,4.9
2017,5,31,7,0,0.0,17.0,0.8,22.0,17.0,15.75,8.16
2017,5,31,7,15,1.5,72.5,0.95,22.5,73.5,67.06,52.52
2017,5,31,7,30,3.0,128.0,1.1,23.0,130.0,112.44,90.68
2017,5,31,7,45,19.5,159.0,1.3,23.5,169.0,138.71,106.51
2017,5,31,8,0,36.0,190.0,1.5,24.0,208.0,159.63,121.4
2017,5,31,8,15,18.0,169.5,1.7,24.5,178.5,153.53,116.58
2017,5,31,8,30,0.0,149.0,1.9,25.0,149.0,135.29,102.48
2017,5,31,8,45,1.5,158.5,2.1,25.5,159.5,144.58,109.2
2017,5,31,9,0,3.0,168.0,2.3,26.0,170.0,154.02,115.96
2017,5,31,9,15,6.0,191.5,2.35,26.0,196.5,176.28,132.77
2017,5,31,9,30,9.0,215.0,2.4,26.0,223.0,198.96,149.78
2017,5,31,9,45,12.5,242.5,2.5,26.5,253.0,225.78,169.5
2017,5,31,10,0,16.0,270.0,2.6,27.0,283.0,253.12,189.4
2017,5,31,10,15,15.0,267.0,2.55,27.0,280.0,251.79,188.06
2017,5,31,10,30,14.0,264.0,2.5,27.0,277.0,250.17,186.59
2017,5,31,10,45,62.5,363.0,2.5,27.0,421.5,365.68,272.2
2017,5,31,11,0,111.0,462.0,2.5,27.0,566.0,490.2,361.32
2017,5,31,11,15,210.0,464.0,2.45,27.0,665.0,570.63,419.01
2017,5,31,11,30,309.0,466.0,2.4,27.0,764.0,659.9,481.93
2017,5,31,11,45,264.5,484.0,2.35,27.0,741.5,657.02,478.11
2017,5,31,12,0,220.0,502.0,2.3,27.0,719.0,651.91,473.25
2017,5,31,12,15,212.0,505.5,2.25,27.0,715.5,660.9,479.0
2017,5,31,12,30,204.0,509.0,2.2,27.0,712.0,668.99,484.01
2017,5,31,12,45,113.5,438.0,2.2,27.0,551.5,528.5,386.11
2017,5,31,13,0,23.0,367.0,2.2,27.0,391.0,368.53,271.19
2017,5,31,13,15,18.0,307.0,2.15,27.0,325.5,307.77,227.88
2017,5,31,13,30,13.0,247.0,2.1,27.0,260.0,246.29,182.87
2017,5,31,13,45,11.5,228.0,2.1,27.0,239.5,227.12,168.9
2017,5,31,14,0,10.0,209.0,2.1,27.0,219.0,207.76,154.59
2017,5,31,14,15,11.0,223.5,2.1,27.0,234.0,223.12,166.36
2017,5,31,14,30,12.0,238.0,2.1,27.0,249.0,238.68,178.19
2017,5,31,14,45,10.0,220.0,2.15,27.0,229.0,219.47,163.99
2017,5,31,15,0,8.0,202.0,2.2,27.0,209.0,200.17,149.72
2017,5,31,15,15,8.0,202.0,2.2,26.5,208.5,200.52,150.63
2017,5,31,15,30,8.0,202.0,2.2,26.0,208.0,200.95,151.59
2017,5,31,15,45,220.5,229.0,2.2,26.0,379.0,468.26,359.01
2017,5,31,16,0,433.0,256.0,2.2,26.0,550.0,709.27,533.63
2017,5,31,16,15,239.0,247.5,2.1,26.0,408.0,502.12,382.06
2017,5,31,16,30,45.0,239.0,2.0,26.0,266.0,290.77,221.98
2017,5,31,16,45,22.5,128.5,1.9,26.0,142.0,148.26,113.26
2017,5,31,17,0,0.0,18.0,1.8,26.0,18.0,16.71,7.94
2017,5,31,17,15,0.0,15.5,1.6,25.5,15.5,14.38,6.14
2017,5,31,17,30,0.0,13.0,1.4,25.0,13.0,12.05,4.29
2017,5,31,17,45,0.0,11.0,1.2,24.5,11.0,10.19,2.8
2017,5,31,18,0,0.0,9.0,1.0,24.0,9.0,8.34,1.28
2017,5,31,18,15,0.0,7.0,0.95,23.5,7.0,6.48,0.0
2017,5,31,18,30,0.0,5.0,0.9,23.0,5.0,4.63,0.0
2017,5,31,18,45,0.0,3.0,0.9,23.0,3.0,2.77,0.0
2017,5,31,19,0,0.0,1.0,0.9,23.0,1.0,0.92,0.0
2017,5,31,19,15,0.0,0.5,0.95,22.5,0.5,0.48,0.0
2017,5,31,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,1,5,45,87.5,14.5,1.2,19.5,21.5,13.82,0.0
2017,6,1,6,0,175.0,29.0,1.4,20.0,43.0,22.72,11.66
2017,6,1,6,15,282.0,42.0,1.5,20.5,85.5,32.25,21.8
2017,6,1,6,30,389.0,55.0,1.6,21.0,128.0,42.09,30.8
2017,6,1,6,45,465.5,63.0,1.7,21.5,178.5,46.05,34.47
2017,6,1,7,0,542.0,71.0,1.8,22.0,229.0,49.84,37.77
2017,6,1,7,15,279.0,105.0,1.85,22.5,187.0,79.55,63.19
2017,6,1,7,30,16.0,139.0,1.9,23.0,145.0,120.67,97.7
2017,6,1,7,45,8.0,132.0,1.95,23.5,135.0,117.74,90.1
2017,6,1,8,0,0.0,125.0,2.0,24.0,125.0,113.26,86.19
2017,6,1,8,15,7.5,163.5,2.0,24.5,168.0,147.19,112.22
2017,6,1,8,30,15.0,202.0,2.0,25.0,211.0,181.94,138.35
2017,6,1,8,45,10.5,196.0,2.0,25.5,203.0,178.44,135.07
2017,6,1,9,0,6.0,190.0,2.0,26.0,195.0,173.78,131.0
2017,6,1,9,15,10.0,218.0,2.05,26.5,226.0,200.41,150.73
2017,6,1,9,30,14.0,246.0,2.1,27.0,257.0,227.61,170.6
2017,6,1,9,45,11.0,224.0,2.15,27.5,233.0,209.04,155.98
2017,6,1,10,0,8.0,202.0,2.2,28.0,209.0,189.37,140.69
2017,6,1,10,15,17.5,272.5,2.2,28.0,288.0,258.03,191.92
2017,6,1,10,30,27.0,343.0,2.2,28.0,367.0,321.46,238.12
2017,6,1,10,45,23.0,332.0,2.25,28.5,353.0,317.99,234.68
2017,6,1,11,0,19.0,321.0,2.3,29.0,339.0,307.68,226.55
2017,6,1,11,15,55.0,398.0,2.3,29.0,451.0,401.58,294.7
2017,6,1,11,30,91.0,475.0,2.3,29.0,563.0,503.14,366.13
2017,6,1,11,45,200.0,477.5,2.35,29.5,673.5,600.61,434.8
2017,6,1,12,0,309.0,480.0,2.4,30.0,784.0,706.83,507.58
2017,6,1,12,15,608.0,296.0,2.4,30.0,897.5,816.12,588.34
2017,6,1,12,30,907.0,112.0,2.4,30.0,1011.0,929.76,663.65
2017,6,1,12,45,500.0,301.0,2.4,30.5,796.5,765.51,550.89
2017,6,1,13,0,93.0,490.0,2.4,31.0,582.0,560.74,401.1
2017,6,1,13,15,497.5,299.5,2.4,31.0,780.5,791.98,570.71
2017,6,1,13,30,902.0,109.0,2.4,31.0,979.0,1000.03,706.43
2017,6,1,13,45,898.5,107.5,2.4,31.0,959.5,1006.85,709.17
2017,6,1,14,0,895.0,106.0,2.4,31.0,940.0,1010.35,711.93
2017,6,1,14,15,889.5,105.0,2.4,31.0,913.0,1009.08,711.87
2017,6,1,14,30,884.0,104.0,2.4,31.0,886.0,1004.55,709.95
2017,6,1,14,45,855.0,115.0,2.4,31.0,847.5,986.23,699.52
2017,6,1,15,0,826.0,126.0,2.4,31.0,809.0,965.33,687.65
2017,6,1,15,15,814.5,123.5,2.4,30.5,769.5,953.54,683.03
2017,6,1,15,30,803.0,121.0,2.4,30.0,730.0,930.29,671.02
2017,6,1,15,45,788.5,118.0,2.4,30.0,685.5,901.07,653.87
2017,6,1,16,0,774.0,115.0,2.4,30.0,641.0,869.61,635.21
2017,6,1,16,15,755.0,111.5,2.4,29.5,592.5,831.45,613.21
2017,6,1,16,30,736.0,108.0,2.4,29.0,544.0,791.7,589.84
2017,6,1,16,45,708.5,104.0,2.45,29.0,492.0,746.76,561.64
2017,6,1,17,0,681.0,100.0,2.5,29.0,440.0,697.62,529.97
2017,6,1,17,15,647.0,94.5,2.4,28.5,387.0,641.42,492.81
2017,6,1,17,30,613.0,89.0,2.3,28.0,334.0,585.89,455.15
2017,6,1,17,45,559.5,83.5,2.2,28.0,280.5,517.65,404.95
2017,6,1,18,0,506.0,78.0,2.1,28.0,227.0,452.29,355.12
2017,6,1,18,15,437.0,68.0,1.95,27.0,178.0,375.49,295.86
2017,6,1,18,30,368.0,58.0,1.8,26.0,129.0,301.38,236.31
2017,6,1,18,45,262.5,44.5,1.65,25.5,87.0,214.24,164.06
2017,6,1,19,0,157.0,31.0,1.5,25.0,45.0,138.14,94.9
2017,6,1,19,15,78.5,15.5,1.6,24.5,22.5,47.75,0.0
2017,6,1,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,2,5,45,0.0,6.5,1.2,21.5,6.5,6.2,0.0
2017,6,2,6,0,0.0,13.0,1.3,22.0,13.0,12.05,3.5
2017,6,2,6,15,0.0,27.0,1.4,22.0,27.0,25.06,15.59
2017,6,2,6,30,0.0,41.0,1.5,22.0,41.0,38.1,27.25
2017,6,2,6,45,0.0,58.0,1.65,22.0,58.0,53.33,40.69
2017,6,2,7,0,0.0,75.0,1.8,22.0,75.0,68.29,53.69
2017,6,2,7,15,3.0,103.0,1.8,22.5,104.5,91.78,73.62
2017,6,2,7,30,6.0,131.0,1.8,23.0,134.0,114.72,92.65
2017,6,2,7,45,119.5,168.0,1.85,23.5,227.0,134.5,101.02
2017,6,2,8,0,233.0,205.0,1.9,24.0,320.0,172.52,124.03
2017,6,2,8,15,161.5,231.0,1.95,24.0,314.5,204.87,150.92
2017,6,2,8,30,90.0,257.0,2.0,24.0,309.0,229.72,172.81
2017,6,2,8,45,61.5,261.5,2.05,24.5,298.5,234.92,177.36
2017,6,2,9,0,33.0,266.0,2.1,25.0,288.0,236.4,178.77
2017,6,2,9,15,82.0,312.5,2.1,25.5,373.0,294.66,221.27
2017,6,2,9,30,131.0,359.0,2.1,26.0,458.0,351.19,262.06
2017,6,2,9,45,70.5,288.0,2.15,27.0,342.0,284.65,212.45
2017,6,2,10,0,10.0,217.0,2.2,28.0,226.0,203.68,151.28
2017,6,2,10,15,83.5,328.5,2.15,28.0,402.5,337.29,250.8
2017,6,2,10,30,157.0,440.0,2.1,28.0,579.0,475.71,349.76
2017,6,2,10,45,104.5,430.0,2.1,28.5,524.0,450.03,329.48
2017,6,2,11,0,52.0,420.0,2.1,29.0,469.0,413.0,301.69
2017,6,2,11,15,166.5,447.5,2.1,29.0,607.5,524.27,382.23
2017,6,2,11,30,281.0,475.0,2.1,29.0,746.0,645.79,466.84
2017,6,2,11,45,338.5,456.5,2.1,29.5,787.0,692.97,498.22
2017,6,2,12,0,396.0,438.0,2.1,30.0,828.0,742.78,531.43
2017,6,2,12,15,398.0,440.0,2.05,30.0,833.5,764.78,545.32
2017,6,2,12,30,400.0,442.0,2.0,30.0,839.0,785.95,558.78
