Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,12,45,426.0,443.0,2.0,30.5,864.0,829.69,586.34
2017,6,2,13,0,452.0,444.0,2.0,31.0,889.0,872.07,612.48
2017,6,2,13,15,418.0,437.0,2.0,31.0,844.5,843.24,593.65
2017,6,2,13,30,384.0,430.0,2.0,31.0,800.0,814.8,575.53
2017,6,2,13,45,450.5,404.5,2.0,31.0,830.5,872.59,614.92
2017,6,2,14,0,517.0,379.0,2.0,31.0,861.0,922.87,648.54
2017,6,2,14,15,329.5,410.5,2.0,30.5,714.5,764.58,544.12
2017,6,2,14,30,142.0,442.0,2.0,30.0,568.0,602.28,433.44
2017,6,2,14,45,209.5,416.0,2.05,30.0,594.0,646.11,467.55
2017,6,2,15,0,277.0,390.0,2.1,30.0,620.0,701.41,507.51
2017,6,2,15,15,506.5,272.0,2.1,30.0,666.5,813.35,589.87
2017,6,2,15,30,736.0,154.0,2.1,30.0,713.0,907.45,654.81
2017,6,2,15,45,720.5,150.0,2.15,30.0,669.0,877.69,636.6
2017,6,2,16,0,705.0,146.0,2.2,30.0,625.0,845.91,618.11
2017,6,2,16,15,683.5,141.0,2.2,29.5,577.0,805.69,594.6
2017,6,2,16,30,662.0,136.0,2.2,29.0,529.0,764.19,569.88
2017,6,2,16,45,633.5,130.5,2.2,29.0,478.0,715.12,538.37
2017,6,2,17,0,605.0,125.0,2.2,29.0,427.0,665.73,506.09
2017,6,2,17,15,569.0,117.5,2.0,28.5,375.0,608.17,466.89
2017,6,2,17,30,533.0,110.0,1.8,28.0,323.0,551.45,426.81
2017,6,2,17,45,482.5,100.5,1.65,28.0,271.5,478.83,373.3
2017,6,2,18,0,432.0,91.0,1.5,28.0,220.0,415.11,324.76
2017,6,2,18,15,366.0,78.5,1.5,27.5,172.0,341.67,268.02
2017,6,2,18,30,300.0,66.0,1.5,27.0,124.0,273.8,213.4
2017,6,2,18,45,212.5,49.0,1.5,26.5,83.5,194.81,148.33
2017,6,2,19,0,125.0,32.0,1.5,26.0,43.0,114.0,77.96
2017,6,2,19,15,62.5,16.0,1.6,25.5,21.5,41.57,0.0
2017,6,2,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,3,5,45,0.0,13.0,1.05,21.5,13.0,12.39,0.0
2017,6,3,6,0,0.0,26.0,1.2,22.0,26.0,23.76,12.45
2017,6,3,6,15,26.0,46.5,1.25,22.0,51.5,40.61,28.72
2017,6,3,6,30,52.0,67.0,1.3,22.0,77.0,57.42,43.8
2017,6,3,6,45,73.5,89.5,1.4,22.5,108.5,72.26,56.83
2017,6,3,7,0,95.0,112.0,1.5,23.0,140.0,88.76,70.94
2017,6,3,7,15,53.0,123.5,1.55,23.5,140.0,102.63,82.47
2017,6,3,7,30,11.0,135.0,1.6,24.0,140.0,117.73,94.75
2017,6,3,7,45,123.0,169.5,1.65,25.0,230.5,135.69,101.21
2017,6,3,8,0,235.0,204.0,1.7,26.0,321.0,172.16,122.6
2017,6,3,8,15,122.0,196.5,1.75,26.5,257.5,175.45,128.26
2017,6,3,8,30,9.0,189.0,1.8,27.0,194.0,170.28,128.34
2017,6,3,8,45,200.5,229.5,1.85,27.5,364.5,231.3,168.26
2017,6,3,9,0,392.0,270.0,1.9,28.0,535.0,334.73,241.41
2017,6,3,9,15,261.5,314.5,1.9,28.0,496.5,345.93,253.5
2017,6,3,9,30,131.0,359.0,1.9,28.0,458.0,351.22,259.47
2017,6,3,9,45,223.0,368.5,1.95,28.5,548.0,412.69,303.49
2017,6,3,10,0,315.0,378.0,2.0,29.0,638.0,476.28,348.79
2017,6,3,10,15,170.0,355.5,2.0,29.0,496.5,402.94,296.38
2017,6,3,10,30,25.0,333.0,2.0,29.0,355.0,311.77,229.33
2017,6,3,10,45,243.0,363.5,2.05,29.5,588.5,475.35,349.67
2017,6,3,11,0,461.0,394.0,2.1,30.0,822.0,664.84,481.58
2017,6,3,11,15,387.5,431.5,2.05,30.0,796.5,670.33,482.39
2017,6,3,11,30,314.0,469.0,2.0,30.0,771.0,666.24,477.8
2017,6,3,11,45,261.0,486.5,2.0,30.5,740.0,656.18,469.02
2017,6,3,12,0,208.0,504.0,2.0,31.0,709.0,643.37,458.27
2017,6,3,12,15,271.0,488.0,1.95,31.0,756.0,697.04,495.44
2017,6,3,12,30,334.0,472.0,1.9,31.0,803.0,754.06,533.78
2017,6,3,12,45,248.5,490.0,1.85,31.0,736.0,706.89,500.11
2017,6,3,13,0,163.0,508.0,1.8,31.0,669.0,650.5,460.77
2017,6,3,13,15,143.5,499.0,1.75,31.0,639.5,631.58,448.14
2017,6,3,13,30,124.0,490.0,1.7,31.0,610.0,611.09,434.15
2017,6,3,13,45,234.0,461.5,1.65,31.0,681.5,698.17,495.55
2017,6,3,14,0,344.0,433.0,1.6,31.0,753.0,795.92,561.27
2017,6,3,14,15,372.5,405.0,1.55,31.0,743.0,802.0,565.57
2017,6,3,14,30,401.0,377.0,1.5,31.0,733.0,816.33,575.86
2017,6,3,14,45,341.0,383.5,1.45,31.0,678.0,755.88,535.9
2017,6,3,15,0,281.0,390.0,1.4,31.0,623.0,705.36,502.35
2017,6,3,15,15,219.5,377.0,1.35,30.5,553.5,618.29,445.35
2017,6,3,15,30,158.0,364.0,1.3,30.0,484.0,545.34,396.39
2017,6,3,15,45,219.5,333.0,1.3,30.0,488.5,570.46,417.32
2017,6,3,16,0,281.0,302.0,1.3,30.0,493.0,606.3,444.49
2017,6,3,16,15,295.0,274.5,1.25,29.5,462.0,584.4,431.69
2017,6,3,16,30,309.0,247.0,1.2,29.0,431.0,560.3,417.71
2017,6,3,16,45,302.5,223.0,1.2,29.0,389.0,520.64,391.54
2017,6,3,17,0,296.0,199.0,1.2,29.0,347.0,480.1,364.35
2017,6,3,17,15,274.5,179.5,1.15,28.5,304.5,432.6,331.53
2017,6,3,17,30,253.0,160.0,1.1,28.0,262.0,385.8,298.37
2017,6,3,17,45,229.0,138.5,1.05,28.0,220.5,335.6,261.11
2017,6,3,18,0,205.0,117.0,1.0,28.0,179.0,286.62,223.73
2017,6,3,18,15,169.0,95.5,0.9,27.0,139.5,231.65,181.03
2017,6,3,18,30,133.0,74.0,0.8,26.0,100.0,169.75,131.56
2017,6,3,18,45,86.5,52.0,0.75,25.5,67.0,114.22,85.6
2017,6,3,19,0,40.0,30.0,0.7,25.0,34.0,61.15,39.93
2017,6,3,19,15,20.0,15.0,0.7,24.5,17.0,22.74,0.0
2017,6,3,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,4,5,45,0.0,6.0,1.5,20.5,6.0,5.72,0.0
2017,6,4,6,0,0.0,12.0,1.7,21.0,12.0,11.12,2.87
2017,6,4,6,15,0.0,24.5,1.85,21.5,24.5,22.73,13.66
2017,6,4,6,30,0.0,37.0,2.0,22.0,37.0,34.36,24.03
2017,6,4,6,45,0.0,52.0,2.15,22.5,52.0,48.32,36.28
2017,6,4,7,0,0.0,67.0,2.3,23.0,67.0,61.72,47.83
2017,6,4,7,15,0.0,36.5,2.4,23.5,36.5,33.88,23.72
2017,6,4,7,30,0.0,6.0,2.5,24.0,6.0,5.56,0.0
2017,6,4,7,45,0.0,57.5,2.6,24.5,57.5,53.47,38.19
2017,6,4,8,0,0.0,109.0,2.7,25.0,109.0,99.88,75.29
2017,6,4,8,15,4.0,147.0,2.75,25.5,149.5,133.2,101.04
2017,6,4,8,30,8.0,185.0,2.8,26.0,190.0,166.83,126.58
2017,6,4,8,45,4.0,112.0,2.9,26.5,114.5,104.72,77.57
2017,6,4,9,0,0.0,39.0,3.0,27.0,39.0,36.31,23.35
2017,6,4,9,15,0.0,80.5,3.0,27.0,80.5,75.08,53.96
2017,6,4,9,30,0.0,122.0,3.0,27.0,122.0,113.14,83.53
2017,6,4,9,45,0.0,116.0,3.0,27.5,116.0,107.8,78.98
2017,6,4,10,0,0.0,110.0,3.0,28.0,110.0,102.39,74.48
2017,6,4,10,15,42.5,266.5,2.95,28.0,304.0,261.91,195.83
2017,6,4,10,30,85.0,423.0,2.9,28.0,498.0,423.63,313.62
2017,6,4,10,45,435.5,299.5,2.85,28.0,702.0,544.12,405.28
2017,6,4,11,0,786.0,176.0,2.8,28.0,906.0,705.05,523.31
2017,6,4,11,15,791.0,177.0,2.7,28.0,925.5,744.25,549.56
2017,6,4,11,30,796.0,178.0,2.6,28.0,945.0,782.1,574.58
2017,6,4,11,45,823.5,161.5,2.55,28.5,964.0,821.15,598.56
2017,6,4,12,0,851.0,145.0,2.5,29.0,983.0,855.86,619.32
2017,6,4,12,15,852.0,145.0,2.4,29.0,987.0,884.25,636.62
2017,6,4,12,30,853.0,145.0,2.3,29.0,991.0,910.47,652.4
2017,6,4,12,45,642.5,295.0,2.25,29.0,931.0,890.53,637.23
2017,6,4,13,0,432.0,445.0,2.2,29.0,871.0,853.79,606.42
2017,6,4,13,15,292.0,469.5,2.15,29.0,756.5,752.96,537.55
2017,6,4,13,30,152.0,494.0,2.1,29.0,642.0,642.53,460.81
2017,6,4,13,45,94.0,443.0,2.05,29.0,534.0,530.36,384.16
2017,6,4,14,0,36.0,392.0,2.0,29.0,426.0,424.19,309.22
2017,6,4,14,15,18.0,223.5,1.95,29.0,240.5,237.29,175.07
2017,6,4,14,30,0.0,55.0,1.9,29.0,55.0,51.38,34.4
2017,6,4,14,45,0.0,55.5,1.85,29.0,55.5,51.82,34.93
2017,6,4,15,0,0.0,56.0,1.8,29.0,56.0,52.27,35.34
2017,6,4,15,15,0.0,65.5,1.7,28.5,65.5,61.12,42.42
2017,6,4,15,30,0.0,75.0,1.6,28.0,75.0,69.97,49.53
2017,6,4,15,45,0.0,48.5,1.5,28.0,48.5,45.19,30.18
2017,6,4,16,0,0.0,22.0,1.4,28.0,22.0,20.47,10.68
2017,6,4,16,15,7.5,113.0,1.3,28.0,117.5,112.94,84.0
2017,6,4,16,30,15.0,204.0,1.2,28.0,213.0,212.78,161.04
2017,6,4,16,45,61.5,209.0,1.1,28.0,240.5,271.87,207.38
2017,6,4,17,0,108.0,214.0,1.0,28.0,268.0,331.06,253.04
2017,6,4,17,15,104.0,189.0,0.9,27.5,236.5,297.99,229.06
2017,6,4,17,30,100.0,164.0,0.8,27.0,205.0,264.59,204.87
2017,6,4,17,45,91.0,140.0,0.7,27.0,173.0,217.7,169.25
2017,6,4,18,0,82.0,116.0,0.6,27.0,141.0,182.63,141.99
2017,6,4,18,15,67.0,93.0,0.55,26.5,111.0,145.35,112.43
2017,6,4,18,30,52.0,70.0,0.5,26.0,81.0,108.66,82.55
2017,6,4,18,45,28.0,49.5,0.5,25.5,55.0,71.35,51.55
2017,6,4,19,0,4.0,29.0,0.5,25.0,29.0,31.28,17.86
2017,6,4,19,15,2.0,14.5,0.55,24.5,14.5,14.46,0.0
2017,6,4,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,6,5,5,45,87.0,14.0,2.1,19.5,21.5,13.34,0.0
2017,6,5,6,0,174.0,28.0,2.4,20.0,43.0,21.87,11.21
2017,6,5,6,15,272.5,41.5,2.45,20.5,84.0,31.8,21.43
2017,6,5,6,30,371.0,55.0,2.5,21.0,125.0,41.96,30.69
2017,6,5,6,45,445.0,63.5,2.55,21.5,174.5,46.35,34.73
2017,6,5,7,0,519.0,72.0,2.6,22.0,224.0,50.53,38.36
2017,6,5,7,15,566.5,79.0,2.75,23.0,276.0,53.18,40.44
2017,6,5,7,30,614.0,86.0,2.9,24.0,328.0,55.63,42.23
2017,6,5,7,45,655.5,89.0,3.05,25.0,382.0,80.48,45.1
2017,6,5,8,0,697.0,92.0,3.2,26.0,436.0,123.61,66.72
2017,6,5,8,15,721.5,96.0,3.25,26.5,488.0,174.67,103.01
2017,6,5,8,30,746.0,100.0,3.3,27.0,540.0,223.27,141.57
2017,6,5,8,45,769.0,102.0,3.35,27.5,589.5,272.51,182.67
2017,6,5,9,0,792.0,104.0,3.4,28.0,639.0,324.02,226.01
2017,6,5,9,15,806.0,106.5,3.35,28.5,683.5,374.74,268.47
2017,6,5,9,30,820.0,109.0,3.3,29.0,728.0,431.81,314.53
2017,6,5,9,45,831.5,110.5,3.25,29.5,767.5,481.59,354.08
2017,6,5,10,0,843.0,112.0,3.2,30.0,807.0,531.47,392.49
2017,6,5,10,15,545.0,272.0,3.15,30.0,728.5,534.69,394.32
2017,6,5,10,30,247.0,432.0,3.1,30.0,650.0,518.19,379.34
2017,6,5,10,45,164.5,440.5,3.1,30.5,588.0,493.1,360.05
2017,6,5,11,0,82.0,449.0,3.1,31.0,526.0,458.74,333.65
2017,6,5,11,15,479.0,285.5,3.1,31.0,746.5,609.76,448.78
2017,6,5,11,30,876.0,122.0,3.1,31.0,967.0,793.84,579.23
2017,6,5,11,45,866.5,131.0,3.1,31.5,975.5,826.56,598.16
2017,6,5,12,0,857.0,140.0,3.1,32.0,984.0,856.48,616.13
2017,6,5,12,15,510.0,326.5,3.15,32.0,829.5,760.26,547.72
2017,6,5,12,30,163.0,513.0,3.2,32.0,675.0,635.22,454.1
2017,6,5,12,45,201.5,506.5,3.25,32.0,706.5,675.18,483.16
2017,6,5,13,0,240.0,500.0,3.3,32.0,738.0,715.85,511.66
2017,6,5,13,15,543.0,321.0,3.3,32.0,849.0,856.99,615.05
2017,6,5,13,30,846.0,142.0,3.3,32.0,960.0,977.21,695.81
2017,6,5,13,45,552.0,302.0,3.35,32.0,831.5,871.08,624.16
2017,6,5,14,0,258.0,462.0,3.4,32.0,703.0,739.49,529.04
2017,6,5,14,15,539.0,300.5,3.45,31.5,785.0,871.79,629.15
2017,6,5,14,30,820.0,139.0,3.5,31.0,867.0,977.36,702.7
2017,6,5,14,45,788.0,150.5,3.55,31.0,828.5,966.72,696.33
2017,6,5,15,0,756.0,162.0,3.6,31.0,790.0,944.4,683.35
2017,6,5,15,15,449.5,263.0,3.55,30.5,632.0,747.73,550.29
2017,6,5,15,30,143.0,364.0,3.5,30.0,474.0,530.68,392.66
2017,6,5,15,45,90.0,319.0,3.5,30.0,386.5,416.9,311.65
2017,6,5,16,0,37.0,274.0,3.5,30.0,299.0,318.38,238.79
2017,6,5,16,15,29.5,245.5,3.45,29.5,264.5,281.61,212.54
2017,6,5,16,30,22.0,217.0,3.4,29.0,230.0,232.79,176.53
2017,6,5,16,45,55.0,214.5,3.35,28.5,243.5,272.71,209.25
2017,6,5,17,0,88.0,212.0,3.3,28.0,257.0,299.34,231.65
2017,6,5,17,15,83.5,187.5,3.1,27.5,226.0,267.71,208.31
2017,6,5,17,30,79.0,163.0,2.9,27.0,195.0,235.93,184.57
2017,6,5,17,45,70.5,139.0,2.75,27.0,164.5,201.82,158.06
2017,6,5,18,0,62.0,115.0,2.6,27.0,134.0,167.9,131.16
2017,6,5,18,15,47.5,92.5,2.35,26.0,105.0,132.44,102.73
2017,6,5,18,30,33.0,70.0,2.1,25.0,76.0,97.61,74.12
2017,6,5,18,45,16.5,49.0,1.85,24.5,52.0,64.3,46.17
2017,6,5,19,0,0.0,28.0,1.6,24.0,28.0,27.69,15.34
2017,6,5,19,15,0.0,14.0,1.65,23.5,14.0,13.0,0.0
2017,6,5,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,6,5,45,82.5,14.5,3.15,20.5,21.5,13.82,0.0
2017,6,6,6,0,165.0,29.0,3.3,21.0,43.0,22.67,11.78
2017,6,6,6,15,261.5,43.5,3.45,21.5,84.5,33.37,22.66
2017,6,6,6,30,358.0,58.0,3.6,22.0,126.0,43.61,31.96
2017,6,6,6,45,431.0,67.5,3.75,22.5,175.5,49.84,37.57
2017,6,6,7,0,504.0,77.0,3.9,23.0,225.0,54.68,41.77
2017,6,6,7,15,552.0,85.0,4.0,23.5,277.5,57.92,44.42
2017,6,6,7,30,600.0,93.0,4.1,24.0,330.0,60.91,46.75
2017,6,6,7,45,440.5,145.5,4.2,24.5,333.5,115.74,78.51
2017,6,6,8,0,281.0,198.0,4.3,25.0,337.0,172.57,122.16
2017,6,6,8,15,507.0,154.0,4.35,25.5,439.5,184.68,120.4
2017,6,6,8,30,733.0,110.0,4.4,26.0,542.0,228.87,147.23
2017,6,6,8,45,538.0,196.5,4.45,27.0,528.5,284.82,199.92
2017,6,6,9,0,343.0,283.0,4.5,28.0,515.0,329.44,240.63
2017,6,6,9,15,576.0,202.5,4.5,28.0,623.5,364.77,265.73
2017,6,6,9,30,809.0,122.0,4.5,28.0,732.0,432.47,317.74
2017,6,6,9,45,427.0,237.5,4.55,28.5,561.0,390.87,291.35
2017,6,6,10,0,45.0,353.0,4.6,29.0,390.0,330.55,245.99
2017,6,6,10,15,25.5,263.0,4.6,29.5,284.5,249.33,185.25
2017,6,6,10,30,6.0,173.0,4.6,30.0,179.0,163.66,120.31
2017,6,6,10,45,434.0,153.5,4.7,30.5,557.5,416.71,316.1
2017,6,6,11,0,862.0,134.0,4.8,31.0,936.0,722.32,537.93
2017,6,6,11,15,867.0,135.0,4.85,31.0,956.0,763.28,565.18
2017,6,6,11,30,872.0,136.0,4.9,31.0,976.0,802.61,591.77
2017,6,6,11,45,866.0,143.0,5.0,31.5,986.5,836.35,613.45
2017,6,6,12,0,860.0,150.0,5.1,32.0,997.0,867.53,633.31
2017,6,6,12,15,861.5,150.0,5.15,32.0,1001.5,896.69,652.81
2017,6,6,12,30,863.0,150.0,5.2,32.0,1006.0,923.7,670.89
2017,6,6,12,45,868.0,145.5,5.3,32.0,1004.5,947.72,687.35
2017,6,6,13,0,873.0,141.0,5.4,32.0,1003.0,969.28,702.27
2017,6,6,13,15,870.5,140.5,5.45,32.0,991.0,984.59,712.85
2017,6,6,13,30,868.0,140.0,5.5,32.0,979.0,996.86,721.56
2017,6,6,13,45,869.5,135.0,5.55,32.0,961.0,1005.57,728.08
2017,6,6,14,0,871.0,130.0,5.6,32.0,943.0,1011.02,732.6
2017,6,6,14,15,622.5,260.5,5.6,32.0,833.5,917.2,670.09
2017,6,6,14,30,374.0,391.0,5.6,32.0,724.0,793.56,579.67
2017,6,6,14,45,331.5,390.0,5.65,32.0,677.0,753.27,552.53
2017,6,6,15,0,289.0,389.0,5.7,32.0,630.0,712.17,524.16
2017,6,6,15,15,559.0,251.0,5.65,31.5,687.5,842.58,625.48
2017,6,6,15,30,829.0,113.0,5.6,31.0,745.0,939.24,695.21
2017,6,6,15,45,819.0,108.0,5.6,31.0,701.0,920.01,683.25
2017,6,6,16,0,809.0,103.0,5.6,31.0,657.0,889.89,664.47
2017,6,6,16,15,791.0,100.0,5.5,30.5,608.0,852.5,641.46
2017,6,6,16,30,773.0,97.0,5.4,30.0,559.0,813.41,617.05
2017,6,6,16,45,752.0,92.5,5.35,30.0,508.0,768.5,587.22
2017,6,6,17,0,731.0,88.0,5.3,30.0,457.0,722.56,556.3
2017,6,6,17,15,700.0,83.5,5.05,29.5,403.5,668.02,518.93
2017,6,6,17,30,669.0,79.0,4.8,29.0,350.0,617.43,483.75
2017,6,6,17,45,625.5,73.0,4.6,29.0,297.0,553.44,436.7
2017,6,6,18,0,582.0,67.0,4.4,29.0,244.0,491.57,388.8
2017,6,6,18,15,518.0,59.5,3.95,28.0,193.0,417.6,330.96
2017,6,6,18,30,454.0,52.0,3.5,27.0,142.0,348.37,274.52
2017,6,6,18,45,353.0,41.0,3.05,26.5,98.0,260.82,201.28
2017,6,6,19,0,252.0,30.0,2.6,26.0,54.0,183.15,131.22
2017,6,6,19,15,126.0,15.0,2.45,25.5,27.0,83.92,0.0
2017,6,6,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,7,5,45,108.5,14.0,1.45,20.5,23.0,13.34,0.0
2017,6,7,6,0,217.0,28.0,1.6,21.0,46.0,21.9,11.23
2017,6,7,6,15,322.5,40.0,1.65,21.5,89.0,31.16,20.81
2017,6,7,6,30,428.0,52.0,1.7,22.0,132.0,39.3,28.28
2017,6,7,6,45,498.0,60.0,1.75,23.0,183.0,43.44,32.0
2017,6,7,7,0,568.0,68.0,1.8,24.0,234.0,47.37,35.32
2017,6,7,7,15,614.5,74.5,1.75,25.0,288.0,49.82,37.22
2017,6,7,7,30,661.0,81.0,1.7,26.0,342.0,52.08,38.86
2017,6,7,7,45,694.5,86.0,1.65,27.0,396.5,80.06,43.35
2017,6,7,8,0,728.0,91.0,1.6,28.0,451.0,131.14,70.75
2017,6,7,8,15,752.5,95.0,1.7,28.5,503.5,178.55,103.54
2017,6,7,8,30,777.0,99.0,1.8,29.0,556.0,228.76,142.85
2017,6,7,8,45,793.5,103.0,1.95,29.5,605.0,279.58,184.86
2017,6,7,9,0,810.0,107.0,2.1,30.0,654.0,331.97,228.44
2017,6,7,9,15,824.0,109.5,2.2,30.5,699.5,383.61,271.0
2017,6,7,9,30,838.0,112.0,2.3,31.0,745.0,441.53,317.05
2017,6,7,9,45,849.0,114.5,2.4,31.5,785.0,492.79,357.2
2017,6,7,10,0,860.0,117.0,2.5,32.0,825.0,544.11,396.23
2017,6,7,10,15,868.0,119.0,2.55,32.0,859.5,593.17,433.26
2017,6,7,10,30,876.0,121.0,2.6,32.0,894.0,641.56,468.91
2017,6,7,10,45,882.0,122.0,2.65,32.5,921.0,686.93,500.67
2017,6,7,11,0,888.0,123.0,2.7,33.0,948.0,731.05,530.76
2017,6,7,11,15,892.0,124.0,2.7,33.0,968.5,772.25,557.71
2017,6,7,11,30,896.0,125.0,2.7,33.0,989.0,811.68,582.97
2017,6,7,11,45,559.5,313.5,2.75,33.5,855.5,744.98,533.03
2017,6,7,12,0,223.0,502.0,2.8,34.0,722.0,653.93,463.05
2017,6,7,12,15,560.5,315.5,2.8,34.0,871.5,794.22,566.22
2017,6,7,12,30,898.0,129.0,2.8,34.0,1021.0,936.47,660.48
2017,6,7,12,45,897.0,129.0,2.8,34.0,1017.0,959.5,673.86
2017,6,7,13,0,896.0,129.0,2.8,34.0,1013.0,979.86,686.57
2017,6,7,13,15,893.0,128.5,2.8,34.0,1001.0,994.9,696.04
2017,6,7,13,30,890.0,128.0,2.8,34.0,989.0,1006.8,703.7
2017,6,7,13,45,885.0,127.5,2.85,34.5,969.0,1013.53,707.24
2017,6,7,14,0,880.0,127.0,2.9,35.0,949.0,1017.01,708.93
2017,6,7,14,15,873.5,125.5,2.9,34.5,922.0,1014.73,709.7
2017,6,7,14,30,867.0,124.0,2.9,34.0,895.0,1009.23,708.63
2017,6,7,14,45,840.5,132.5,2.95,34.0,856.0,991.08,698.73
2017,6,7,15,0,814.0,141.0,3.0,34.0,817.0,979.74,693.28
2017,6,7,15,15,802.0,138.5,3.0,34.0,777.5,959.2,681.62
2017,6,7,15,30,790.0,136.0,3.0,34.0,738.0,935.98,668.37
2017,6,7,15,45,776.0,131.5,3.05,34.0,693.5,906.11,651.18
2017,6,7,16,0,762.0,127.0,3.1,34.0,649.0,873.97,632.43
2017,6,7,16,15,742.0,123.0,3.1,33.5,600.0,834.85,609.85
2017,6,7,16,30,722.0,119.0,3.1,33.0,551.0,798.72,588.99
2017,6,7,16,45,700.0,112.5,3.1,33.0,500.0,752.3,559.57
2017,6,7,17,0,678.0,106.0,3.1,33.0,449.0,705.05,529.14
2017,6,7,17,15,643.5,100.0,2.85,32.0,395.5,648.03,492.24
2017,6,7,17,30,609.0,94.0,2.6,31.0,342.0,591.69,454.83
2017,6,7,17,45,567.0,86.0,2.4,30.5,290.0,528.64,409.62
2017,6,7,18,0,525.0,78.0,2.2,30.0,238.0,467.58,364.22
2017,6,7,18,15,459.5,68.0,2.05,29.0,188.0,391.95,306.67
2017,6,7,18,30,394.0,58.0,1.9,28.0,138.0,321.22,250.47
2017,6,7,18,45,299.5,45.0,1.75,27.0,95.0,235.05,180.19
2017,6,7,19,0,205.0,32.0,1.6,26.0,52.0,161.88,115.81
2017,6,7,19,15,102.5,16.0,1.6,25.5,26.0,75.89,0.0
2017,6,7,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,8,5,45,63.0,15.0,1.7,21.5,20.5,14.3,0.0
2017,6,8,6,0,126.0,30.0,2.0,22.0,41.0,23.45,12.36
2017,6,8,6,15,212.5,47.0,2.2,22.5,81.0,36.11,24.87
2017,6,8,6,30,299.0,64.0,2.4,23.0,121.0,48.21,35.76
2017,6,8,6,45,367.5,76.5,2.6,24.0,169.0,56.24,42.82
2017,6,8,7,0,436.0,89.0,2.8,25.0,217.0,63.88,49.27
2017,6,8,7,15,484.5,99.0,2.75,25.5,268.0,69.24,53.66
2017,6,8,7,30,533.0,109.0,2.7,26.0,319.0,73.43,56.93
2017,6,8,7,45,568.5,116.5,2.65,26.5,371.0,98.52,61.08
2017,6,8,8,0,604.0,124.0,2.6,27.0,423.0,139.68,82.66
2017,6,8,8,15,631.5,130.5,2.4,27.5,474.0,183.09,112.69
2017,6,8,8,30,659.0,137.0,2.2,28.0,525.0,229.7,148.78
2017,6,8,8,45,676.5,144.0,2.0,28.5,572.5,277.22,187.42
2017,6,8,9,0,694.0,151.0,1.8,29.0,620.0,326.55,227.54
2017,6,8,9,15,711.0,155.0,1.6,29.5,664.0,374.94,266.29
2017,6,8,9,30,728.0,159.0,1.4,30.0,708.0,424.7,304.86
2017,6,8,9,45,733.0,167.0,1.25,30.5,746.0,473.31,341.36
2017,6,8,10,0,738.0,175.0,1.1,31.0,784.0,521.74,376.18
2017,6,8,10,15,748.5,178.0,1.05,31.0,817.5,571.94,412.17
2017,6,8,10,30,759.0,181.0,1.0,31.0,851.0,618.22,444.48
2017,6,8,10,45,762.5,186.5,1.0,31.5,877.5,661.75,473.49
2017,6,8,11,0,766.0,192.0,1.0,32.0,904.0,704.22,500.96
2017,6,8,11,15,771.5,193.5,1.0,32.0,924.0,743.5,526.82
2017,6,8,11,30,777.0,195.0,1.0,32.0,944.0,781.54,551.4
2017,6,8,11,45,526.5,342.5,1.05,32.5,853.0,743.6,520.67
2017,6,8,12,0,276.0,490.0,1.1,33.0,762.0,687.05,477.68
2017,6,8,12,15,529.5,345.0,1.1,33.0,869.5,793.82,553.43
2017,6,8,12,30,783.0,200.0,1.1,33.0,977.0,903.27,624.96
2017,6,8,12,45,787.0,196.5,1.1,33.0,975.0,926.87,638.05
2017,6,8,13,0,791.0,193.0,1.1,33.0,973.0,948.17,650.78
2017,6,8,13,15,566.5,323.0,1.15,33.0,878.0,881.4,607.67
2017,6,8,13,30,342.0,453.0,1.2,33.0,783.0,795.99,549.52
2017,6,8,13,45,317.0,453.0,1.25,33.0,754.5,780.92,541.32
2017,6,8,14,0,292.0,453.0,1.3,33.0,726.0,764.07,531.21
2017,6,8,14,15,526.5,318.0,1.35,33.0,793.0,877.27,611.23
2017,6,8,14,30,761.0,183.0,1.4,33.0,860.0,973.6,674.49
2017,6,8,14,45,566.0,273.0,1.5,33.0,765.5,876.28,613.55
2017,6,8,15,0,371.0,363.0,1.6,33.0,671.0,765.59,540.45
2017,6,8,15,15,557.0,259.0,1.65,33.0,696.5,849.52,602.57
2017,6,8,15,30,743.0,155.0,1.7,33.0,722.0,911.28,644.69
2017,6,8,15,45,727.5,150.5,1.75,33.0,678.5,886.37,630.35
2017,6,8,16,0,712.0,146.0,1.8,33.0,635.0,854.07,612.06
2017,6,8,16,15,534.0,192.0,1.85,32.5,543.5,722.69,528.19
2017,6,8,16,30,356.0,238.0,1.9,32.0,452.0,591.7,438.37
2017,6,8,16,45,488.5,180.5,1.95,32.0,445.0,644.67,480.98
2017,6,8,17,0,621.0,123.0,2.0,32.0,438.0,678.82,508.27
2017,6,8,17,15,586.0,116.0,1.9,31.5,386.0,622.16,470.64
2017,6,8,17,30,551.0,109.0,1.8,31.0,334.0,566.23,432.35
2017,6,8,17,45,509.5,99.0,1.7,30.5,283.0,503.37,387.8
2017,6,8,18,0,468.0,89.0,1.6,30.0,232.0,438.38,340.18
2017,6,8,18,15,404.0,77.5,1.5,29.0,183.0,365.5,285.02
2017,6,8,18,30,340.0,66.0,1.4,28.0,134.0,297.9,231.58
2017,6,8,18,45,256.0,50.5,1.3,27.5,92.5,220.19,167.97
2017,6,8,19,0,172.0,35.0,1.2,27.0,51.0,150.86,107.5
2017,6,8,19,15,86.0,17.5,1.25,26.5,25.5,71.61,0.0
2017,6,8,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,4.5,3.3,21.5,4.5,4.29,0.0
2017,6,9,6,0,0.0,9.0,3.5,22.0,9.0,8.33,0.74
2017,6,9,6,15,0.0,19.0,3.7,22.5,19.0,17.61,9.25
2017,6,9,6,30,0.0,29.0,3.9,23.0,29.0,26.91,17.51
2017,6,9,6,45,0.0,40.5,4.1,23.5,40.5,37.61,26.89
2017,6,9,7,0,0.0,52.0,4.3,24.0,52.0,48.33,36.13
2017,6,9,7,15,0.0,73.5,4.3,24.0,73.5,67.92,52.89
2017,6,9,7,30,0.0,95.0,4.3,24.0,95.0,86.52,68.58
2017,6,9,7,45,20.5,143.5,4.35,24.5,154.0,127.21,97.27
2017,6,9,8,0,41.0,192.0,4.4,25.0,213.0,161.68,122.91
2017,6,9,8,15,38.0,210.5,4.35,25.5,231.5,180.43,136.86
2017,6,9,8,30,35.0,229.0,4.3,26.0,250.0,198.92,150.69
2017,6,9,8,45,106.0,270.5,4.25,26.5,341.0,252.83,189.28
2017,6,9,9,0,177.0,312.0,4.2,27.0,432.0,307.23,228.53
2017,6,9,9,15,195.0,334.0,4.1,27.0,474.5,343.98,256.34
2017,6,9,9,30,213.0,356.0,4.0,27.0,517.0,382.75,285.55
2017,6,9,9,45,214.0,377.5,3.9,27.5,546.5,415.21,309.29
2017,6,9,10,0,215.0,399.0,3.8,28.0,576.0,447.85,332.69
2017,6,9,10,15,233.0,402.0,3.75,28.0,601.0,475.55,353.11
2017,6,9,10,30,251.0,405.0,3.7,28.0,626.0,498.39,370.02
2017,6,9,10,45,307.5,397.0,3.65,28.0,676.5,545.13,404.42
2017,6,9,11,0,364.0,389.0,3.6,28.0,727.0,596.02,441.4
2017,6,9,11,15,332.5,429.0,3.55,28.0,743.0,626.84,461.86
2017,6,9,11,30,301.0,469.0,3.5,28.0,759.0,655.45,480.46
2017,6,9,11,45,297.5,476.5,3.5,28.0,767.0,676.41,494.73
2017,6,9,12,0,294.0,484.0,3.5,28.0,775.0,696.78,508.52
2017,6,9,12,15,350.5,463.5,3.45,28.0,811.0,743.7,541.87
2017,6,9,12,30,407.0,443.0,3.4,28.0,847.0,792.35,575.92
2017,6,9,12,45,298.0,475.0,3.35,28.5,770.5,738.0,534.92
2017,6,9,13,0,189.0,507.0,3.3,29.0,694.0,673.73,487.41
2017,6,9,13,15,190.0,501.0,3.15,29.0,686.5,678.08,490.57
2017,6,9,13,30,191.0,495.0,3.0,29.0,679.0,681.45,492.68
2017,6,9,13,45,210.0,481.5,2.9,29.0,681.0,694.17,501.98
2017,6,9,14,0,229.0,468.0,2.8,29.0,683.0,706.01,510.66
2017,6,9,14,15,142.5,435.0,2.65,29.0,567.5,590.44,429.67
2017,6,9,14,30,56.0,402.0,2.5,29.0,452.0,460.61,337.21
2017,6,9,14,45,68.0,396.0,2.45,29.0,454.5,469.42,344.95
2017,6,9,15,0,80.0,390.0,2.4,29.0,457.0,477.97,351.89
2017,6,9,15,15,377.0,290.0,2.35,29.0,581.0,705.62,520.22
2017,6,9,15,30,674.0,190.0,2.3,29.0,705.0,888.94,647.93
2017,6,9,15,45,658.5,183.5,2.3,29.0,662.0,857.9,627.33
2017,6,9,16,0,643.0,177.0,2.3,29.0,619.0,824.91,607.3
2017,6,9,16,15,520.5,202.5,2.15,28.5,543.5,722.6,538.42
2017,6,9,16,30,398.0,228.0,2.0,28.0,468.0,631.22,474.45
2017,6,9,16,45,402.0,204.0,1.95,28.0,427.0,597.81,453.23
2017,6,9,17,0,406.0,180.0,1.9,28.0,386.0,562.45,429.85
2017,6,9,17,15,376.5,165.5,1.75,27.5,340.0,509.87,393.07
2017,6,9,17,30,347.0,151.0,1.6,27.0,294.0,445.45,347.0
2017,6,9,17,45,316.5,133.0,1.45,27.0,248.5,390.95,306.31
2017,6,9,18,0,286.0,115.0,1.3,27.0,203.0,338.17,265.79
2017,6,9,18,15,240.0,96.0,1.3,26.5,160.0,276.42,217.68
2017,6,9,18,30,194.0,77.0,1.3,26.0,117.0,218.3,170.77
2017,6,9,18,45,136.5,56.5,1.35,25.5,80.5,155.66,118.96
2017,6,9,19,0,79.0,36.0,1.4,25.0,44.0,97.55,68.87
2017,6,9,19,15,39.5,18.0,1.55,24.5,22.0,40.91,0.0
2017,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,10,5,45,46.5,15.5,2.8,20.5,19.5,14.77,0.0
2017,6,10,6,0,93.0,31.0,3.0,21.0,39.0,25.45,13.97
2017,6,10,6,15,174.5,50.0,3.15,21.5,78.5,40.23,28.45
2017,6,10,6,30,256.0,69.0,3.3,22.0,118.0,52.09,39.23
2017,6,10,6,45,327.0,83.0,3.5,22.5,165.5,61.15,47.32
2017,6,10,7,0,398.0,97.0,3.7,23.0,213.0,69.76,54.74
2017,6,10,7,15,448.5,107.5,3.75,23.5,264.0,75.29,59.3
2017,6,10,7,30,499.0,118.0,3.8,24.0,315.0,80.48,63.43
2017,6,10,7,45,543.5,124.0,3.85,24.5,368.0,103.61,66.33
2017,6,10,8,0,588.0,130.0,3.9,25.0,421.0,142.93,86.67
2017,6,10,8,15,617.0,136.5,3.85,25.5,472.0,185.6,116.46
2017,6,10,8,30,646.0,143.0,3.8,26.0,523.0,231.67,152.54
2017,6,10,8,45,672.5,146.5,3.8,26.5,572.5,277.96,190.64
2017,6,10,9,0,699.0,150.0,3.8,27.0,622.0,327.02,231.4
2017,6,10,9,15,452.0,253.5,3.75,27.5,567.0,361.16,264.66
2017,6,10,9,30,205.0,357.0,3.7,28.0,512.0,380.12,282.21
2017,6,10,9,45,485.0,259.0,3.7,28.5,651.5,434.55,322.21
2017,6,10,10,0,765.0,161.0,3.7,29.0,791.0,527.27,391.63
2017,6,10,10,15,463.5,300.5,3.7,29.5,687.0,511.4,378.91
2017,6,10,10,30,162.0,440.0,3.7,30.0,583.0,478.37,351.27
2017,6,10,10,45,190.0,453.0,3.7,30.5,626.0,519.71,380.35
2017,6,10,11,0,218.0,466.0,3.7,31.0,669.0,563.43,410.46
2017,6,10,11,15,258.5,467.5,3.7,31.5,713.5,604.79,438.99
2017,6,10,11,30,299.0,469.0,3.7,32.0,758.0,653.74,472.32
2017,6,10,11,45,551.5,326.0,3.75,32.5,866.5,748.97,542.78
2017,6,10,12,0,804.0,183.0,3.8,33.0,975.0,852.99,615.47
2017,6,10,12,15,805.5,183.5,3.8,33.0,980.0,882.42,633.97
2017,6,10,12,30,807.0,184.0,3.8,33.0,985.0,909.88,651.63
2017,6,10,12,45,807.5,182.5,3.85,33.0,982.0,932.45,666.39
2017,6,10,13,0,808.0,181.0,3.9,33.0,979.0,952.57,679.65
2017,6,10,13,15,565.5,322.5,3.95,33.0,878.0,879.67,629.28
2017,6,10,13,30,323.0,464.0,4.0,33.0,777.0,788.05,562.1
2017,6,10,13,45,298.5,461.0,4.05,33.5,746.0,770.42,549.85
2017,6,10,14,0,274.0,458.0,4.1,34.0,715.0,751.0,535.98
2017,6,10,14,15,526.5,315.5,4.1,34.0,790.5,874.61,626.94
2017,6,10,14,30,779.0,173.0,4.1,34.0,866.0,981.45,700.24
2017,6,10,14,45,776.5,166.0,4.1,34.0,835.0,972.12,694.47
2017,6,10,15,0,774.0,159.0,4.1,34.0,804.0,959.74,687.67
2017,6,10,15,15,762.0,155.5,4.1,33.5,765.5,938.78,676.79
2017,6,10,15,30,750.0,152.0,4.1,33.0,727.0,915.23,664.24
2017,6,10,15,45,730.0,150.5,4.15,33.0,682.0,889.19,648.91
2017,6,10,16,0,710.0,149.0,4.2,33.0,637.0,856.17,628.86
2017,6,10,16,15,689.0,144.0,4.2,32.5,589.5,816.55,605.22
2017,6,10,16,30,668.0,139.0,4.2,32.0,542.0,775.57,580.33
2017,6,10,16,45,637.5,134.5,4.25,32.0,490.5,725.95,547.98
2017,6,10,17,0,607.0,130.0,4.3,32.0,439.0,676.08,514.92
2017,6,10,17,15,571.5,122.5,4.25,31.5,387.0,618.9,476.26
2017,6,10,17,30,536.0,115.0,4.2,31.0,335.0,562.48,436.63
2017,6,10,17,45,488.0,105.5,4.2,30.5,283.5,491.68,385.09
2017,6,10,18,0,440.0,96.0,4.2,30.0,232.0,429.24,338.0
2017,6,10,18,15,375.0,83.5,4.05,29.0,183.5,355.76,280.95
2017,6,10,18,30,310.0,71.0,3.9,28.0,135.0,287.64,226.0
2017,6,10,18,45,224.5,54.5,3.8,27.5,93.5,209.32,160.98
2017,6,10,19,0,139.0,38.0,3.7,27.0,52.0,129.71,93.02
2017,6,10,19,15,69.5,19.0,3.75,26.5,26.0,60.72,0.0
2017,6,10,19,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,6,11,5,45,64.5,16.0,3.0,20.5,21.5,15.25,0.0
2017,6,11,6,0,129.0,32.0,3.1,21.0,43.0,26.24,14.56
2017,6,11,6,15,228.5,47.5,3.3,21.5,84.0,36.54,25.33
2017,6,11,6,30,328.0,63.0,3.5,22.0,125.0,47.48,35.28
2017,6,11,6,45,405.0,73.5,3.75,23.0,175.0,54.05,41.11
2017,6,11,7,0,482.0,84.0,4.0,24.0,225.0,60.7,46.75
2017,6,11,7,15,532.5,92.0,4.05,24.5,277.5,63.64,49.12
2017,6,11,7,30,583.0,100.0,4.1,25.0,330.0,66.38,51.2
2017,6,11,7,45,306.5,142.5,4.15,25.5,265.0,116.84,82.1
2017,6,11,8,0,30.0,185.0,4.2,26.0,200.0,155.84,118.22
2017,6,11,8,15,380.0,150.0,4.15,26.5,372.0,163.1,108.33
2017,6,11,8,30,730.0,115.0,4.1,27.0,544.0,226.49,144.85
2017,6,11,8,45,758.0,115.0,4.1,27.5,594.5,279.81,188.79
2017,6,11,9,0,786.0,115.0,4.1,28.0,645.0,330.49,231.29
2017,6,11,9,15,583.0,216.0,4.05,28.5,624.5,377.84,274.26
2017,6,11,9,30,380.0,317.0,4.0,29.0,604.0,414.31,305.09
2017,6,11,9,45,216.5,339.5,3.95,29.5,505.0,386.9,286.4
2017,6,11,10,0,53.0,362.0,3.9,30.0,406.0,341.77,252.75
2017,6,11,10,15,456.5,244.5,3.85,30.0,645.5,461.49,344.04
2017,6,11,10,30,860.0,127.0,3.8,30.0,885.0,635.77,473.04
2017,6,11,10,45,867.5,127.5,3.8,30.5,913.0,681.02,504.7
2017,6,11,11,0,875.0,128.0,3.8,31.0,941.0,725.17,535.42
2017,6,11,11,15,879.0,129.0,3.8,31.5,961.0,765.88,561.91
2017,6,11,11,30,883.0,130.0,3.8,32.0,981.0,804.86,586.37
2017,6,11,11,45,885.0,131.0,3.8,32.5,993.0,840.34,608.23
2017,6,11,12,0,887.0,132.0,3.8,33.0,1005.0,873.68,628.49
2017,6,11,12,15,887.5,132.0,3.8,33.0,1009.5,902.63,647.03
2017,6,11,12,30,888.0,132.0,3.8,33.0,1014.0,929.28,664.07
2017,6,11,12,45,887.5,131.5,3.8,33.5,1011.0,952.21,677.34
2017,6,11,13,0,887.0,131.0,3.8,34.0,1008.0,972.53,688.93
2017,6,11,13,15,885.0,130.5,3.8,34.0,996.5,988.54,699.24
2017,6,11,13,30,883.0,130.0,3.8,34.0,985.0,1001.48,707.72
2017,6,11,13,45,879.0,129.0,3.8,34.0,965.5,1008.81,712.76
2017,6,11,14,0,875.0,128.0,3.8,34.0,946.0,1012.92,715.92
2017,6,11,14,15,869.0,126.5,3.8,34.0,920.0,1011.29,715.61
2017,6,11,14,30,863.0,125.0,3.8,34.0,894.0,1006.47,713.44
2017,6,11,14,45,855.0,123.0,3.8,34.0,860.5,995.98,707.81
2017,6,11,15,0,847.0,121.0,3.8,34.0,827.0,982.45,700.38
2017,6,11,15,15,836.0,118.5,3.75,34.0,788.0,962.48,688.63
2017,6,11,15,30,825.0,116.0,3.7,34.0,749.0,939.79,675.22
2017,6,11,15,45,811.5,113.0,3.7,34.0,704.5,919.97,664.03
2017,6,11,16,0,798.0,110.0,3.7,34.0,660.0,889.33,645.73
2017,6,11,16,15,780.0,107.0,3.65,33.5,611.5,852.43,624.26
2017,6,11,16,30,762.0,104.0,3.6,33.0,563.0,813.82,601.42
2017,6,11,16,45,738.5,99.5,3.6,33.0,511.5,767.27,571.83
2017,6,11,17,0,715.0,95.0,3.6,33.0,460.0,723.5,543.74
2017,6,11,17,15,683.0,90.0,3.45,32.5,406.5,668.44,507.66
2017,6,11,17,30,651.0,85.0,3.3,32.0,353.0,613.82,471.06
2017,6,11,17,45,607.0,79.0,3.15,31.5,300.0,550.19,426.4
2017,6,11,18,0,563.0,73.0,3.0,31.0,247.0,488.66,380.84
2017,6,11,18,15,498.5,64.5,2.7,30.0,196.5,413.75,323.65
2017,6,11,18,30,434.0,56.0,2.4,29.0,146.0,343.59,267.79
2017,6,11,18,45,337.0,44.5,2.1,28.0,102.0,258.0,197.93
2017,6,11,19,0,240.0,33.0,1.8,27.0,58.0,180.23,130.71
2017,6,11,19,15,120.0,16.5,2.0,26.5,29.0,85.39,5.08
2017,6,11,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,12,5,45,95.5,15.0,2.4,21.5,23.0,14.3,0.0
2017,6,12,6,0,191.0,30.0,2.7,22.0,46.0,23.51,12.38
2017,6,12,6,15,297.5,43.0,2.8,22.5,89.0,33.02,22.26
2017,6,12,6,30,404.0,56.0,2.9,23.0,132.0,42.94,31.25
2017,6,12,6,45,481.0,63.5,3.0,23.5,183.0,46.45,34.5
2017,6,12,7,0,558.0,71.0,3.1,24.0,234.0,49.84,37.43
2017,6,12,7,15,605.5,77.5,3.05,24.5,287.5,52.17,39.3
2017,6,12,7,30,653.0,84.0,3.0,25.0,341.0,54.32,40.94
2017,6,12,7,45,337.0,131.0,3.0,25.5,265.0,101.46,69.06
2017,6,12,8,0,21.0,178.0,3.0,26.0,189.0,157.28,119.6
2017,6,12,8,15,405.0,136.0,2.95,26.5,373.5,156.37,101.85
2017,6,12,8,30,789.0,94.0,2.9,27.0,558.0,226.51,142.3
2017,6,12,8,45,812.0,95.0,2.9,27.5,608.5,277.06,184.46
2017,6,12,9,0,835.0,96.0,2.9,28.0,659.0,336.25,233.61
2017,6,12,9,15,848.5,98.0,2.9,28.5,704.5,388.09,276.93
2017,6,12,9,30,862.0,100.0,2.9,29.0,750.0,440.64,319.8
2017,6,12,9,45,874.5,101.0,2.9,29.5,791.0,492.42,360.88
2017,6,12,10,0,887.0,102.0,2.9,30.0,832.0,544.37,400.81
2017,6,12,10,15,894.5,103.5,2.9,30.5,866.5,593.88,437.76
2017,6,12,10,30,902.0,105.0,2.9,31.0,901.0,642.65,473.03
2017,6,12,10,45,908.5,106.0,2.95,31.5,929.0,689.39,506.06
2017,6,12,11,0,915.0,107.0,3.0,32.0,957.0,734.88,537.22
2017,6,12,11,15,919.0,107.5,3.0,32.0,977.0,776.64,564.46
2017,6,12,11,30,923.0,108.0,3.0,32.0,997.0,816.57,590.27
2017,6,12,11,45,917.5,113.5,3.05,32.5,1007.5,851.2,611.45
2017,6,12,12,0,912.0,119.0,3.1,33.0,1018.0,883.12,630.74
2017,6,12,12,15,913.0,119.5,3.15,33.0,1023.0,913.6,650.31
2017,6,12,12,30,914.0,120.0,3.2,33.0,1028.0,941.7,668.35
2017,6,12,12,45,914.0,119.0,3.25,33.5,1024.5,965.1,682.02
