Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,13,0,914.0,118.0,3.3,34.0,1021.0,985.79,694.01
2017,6,12,13,15,911.5,117.5,3.3,34.0,1009.5,1001.58,704.04
2017,6,12,13,30,909.0,117.0,3.3,34.0,998.0,1014.22,712.21
2017,6,12,13,45,906.0,115.5,3.35,34.5,979.0,1022.12,716.46
2017,6,12,14,0,903.0,114.0,3.4,35.0,960.0,1026.72,718.77
2017,6,12,14,15,897.0,113.0,3.4,35.0,933.5,1025.52,718.73
2017,6,12,14,30,891.0,112.0,3.4,35.0,907.0,1021.05,716.83
2017,6,12,14,45,869.5,118.5,3.45,35.0,870.0,1005.83,708.67
2017,6,12,15,0,848.0,125.0,3.5,35.0,833.0,987.85,698.92
2017,6,12,15,15,837.0,123.0,3.5,34.5,793.5,968.53,689.46
2017,6,12,15,30,826.0,121.0,3.5,34.0,754.0,955.16,683.87
2017,6,12,15,45,813.0,117.5,3.55,34.0,709.5,926.84,667.5
2017,6,12,16,0,800.0,114.0,3.6,34.0,665.0,896.12,649.58
2017,6,12,16,15,781.5,110.5,3.65,33.5,616.5,858.19,628.03
2017,6,12,16,30,763.0,107.0,3.7,33.0,568.0,818.56,605.02
2017,6,12,16,45,739.5,102.5,3.75,33.0,516.0,772.01,575.64
2017,6,12,17,0,716.0,98.0,3.8,33.0,464.0,728.47,547.89
2017,6,12,17,15,683.5,93.0,3.7,32.5,410.5,673.01,511.67
2017,6,12,17,30,651.0,88.0,3.6,32.0,357.0,617.99,474.9
2017,6,12,17,45,607.0,81.5,3.5,31.5,303.5,553.72,429.76
2017,6,12,18,0,563.0,75.0,3.4,31.0,250.0,491.53,383.74
2017,6,12,18,15,498.5,66.5,3.2,30.0,199.0,416.55,326.56
2017,6,12,18,30,434.0,58.0,3.0,29.0,148.0,346.24,270.6
2017,6,12,18,45,337.5,46.0,2.85,28.5,103.5,260.22,199.89
2017,6,12,19,0,241.0,34.0,2.7,28.0,59.0,182.34,132.43
2017,6,12,19,15,120.5,17.0,2.95,27.5,29.5,86.74,10.04
2017,6,12,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,5,45,75.0,15.5,2.55,22.5,22.0,14.77,0.0
2017,6,13,6,0,150.0,31.0,2.8,23.0,44.0,24.3,12.89
2017,6,13,6,15,250.5,46.0,3.0,23.5,85.5,35.37,24.12
2017,6,13,6,30,351.0,61.0,3.2,24.0,127.0,45.96,33.68
2017,6,13,6,45,434.5,69.0,3.4,24.5,177.5,51.24,38.44
2017,6,13,7,0,518.0,77.0,3.6,25.0,228.0,54.78,41.49
2017,6,13,7,15,290.0,115.5,3.65,25.5,203.5,86.83,68.61
2017,6,13,7,30,62.0,154.0,3.7,26.0,179.0,124.63,99.99
2017,6,13,7,45,31.0,114.0,3.75,26.5,126.5,100.09,74.56
2017,6,13,8,0,0.0,74.0,3.8,27.0,74.0,68.88,49.93
2017,6,13,8,15,114.0,164.5,3.8,27.5,231.5,151.15,109.8
2017,6,13,8,30,228.0,255.0,3.8,28.0,389.0,248.12,179.77
2017,6,13,8,45,512.0,183.0,3.85,29.0,518.5,267.25,185.52
2017,6,13,9,0,796.0,111.0,3.9,30.0,648.0,329.71,228.48
2017,6,13,9,15,547.0,225.0,3.9,30.5,606.0,372.59,268.57
2017,6,13,9,30,298.0,339.0,3.9,31.0,564.0,397.05,290.62
2017,6,13,9,45,576.0,228.5,3.95,31.5,692.0,449.75,329.43
2017,6,13,10,0,854.0,118.0,4.0,32.0,820.0,540.22,396.96
2017,6,13,10,15,488.0,276.5,4.05,32.0,681.5,504.96,371.49
2017,6,13,10,30,122.0,435.0,4.1,32.0,543.0,449.67,328.23
2017,6,13,10,45,505.5,277.0,4.15,32.5,744.0,569.69,419.56
2017,6,13,11,0,889.0,119.0,4.2,33.0,945.0,726.63,534.27
2017,6,13,11,15,642.0,271.0,4.25,33.0,874.5,713.33,520.07
2017,6,13,11,30,395.0,423.0,4.3,33.0,804.0,687.88,497.1
2017,6,13,11,45,642.5,276.0,4.4,33.5,905.0,775.03,562.45
2017,6,13,12,0,890.0,129.0,4.5,34.0,1006.0,873.0,628.97
2017,6,13,12,15,890.0,129.5,4.55,34.0,1010.0,902.05,647.52
2017,6,13,12,30,890.0,130.0,4.6,34.0,1014.0,928.77,664.96
2017,6,13,12,45,892.0,127.5,4.65,34.5,1011.0,952.25,678.94
2017,6,13,13,0,894.0,125.0,4.7,35.0,1008.0,973.16,691.25
2017,6,13,13,15,629.5,282.5,4.75,35.0,901.0,901.89,644.01
2017,6,13,13,30,365.0,440.0,4.8,35.0,794.0,805.05,572.96
2017,6,13,13,45,626.0,278.5,4.85,35.5,870.5,921.64,658.1
2017,6,13,14,0,887.0,117.0,4.9,36.0,947.0,1013.7,717.45
2017,6,13,14,15,881.0,115.5,4.95,35.5,920.5,1012.01,718.43
2017,6,13,14,30,875.0,114.0,5.0,35.0,894.0,1007.09,718.07
2017,6,13,14,45,874.0,108.0,5.05,35.0,862.5,999.2,714.4
2017,6,13,15,0,873.0,102.0,5.1,35.0,831.0,987.98,708.7
2017,6,13,15,15,863.0,100.0,5.1,35.0,792.0,969.07,697.73
2017,6,13,15,30,853.0,98.0,5.1,35.0,753.0,947.34,685.02
2017,6,13,15,45,840.5,95.5,5.1,35.0,708.5,919.98,668.63
2017,6,13,16,0,828.0,93.0,5.1,35.0,664.0,890.21,650.62
2017,6,13,16,15,811.5,90.0,5.1,34.5,616.0,854.01,629.52
2017,6,13,16,30,795.0,87.0,5.1,34.0,568.0,823.44,612.06
2017,6,13,16,45,768.5,85.5,5.15,34.0,516.0,776.99,582.3
2017,6,13,17,0,742.0,84.0,5.2,34.0,464.0,729.83,551.63
2017,6,13,17,15,712.0,80.0,5.2,33.5,411.0,676.46,516.79
2017,6,13,17,30,682.0,76.0,5.2,33.0,358.0,623.25,481.15
2017,6,13,17,45,628.5,73.0,5.2,32.5,303.5,558.74,435.95
2017,6,13,18,0,575.0,70.0,5.2,32.0,249.0,493.82,387.42
2017,6,13,18,15,512.0,62.5,5.1,31.0,198.5,420.55,331.08
2017,6,13,18,30,449.0,55.0,5.0,30.0,148.0,351.86,275.92
2017,6,13,18,45,336.0,45.0,4.9,29.5,103.5,258.65,199.07
2017,6,13,19,0,223.0,35.0,4.8,29.0,59.0,175.27,127.4
2017,6,13,19,15,111.5,17.5,4.7,28.5,29.5,83.96,13.58
2017,6,13,19,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,14,5,45,54.0,16.0,3.5,23.5,20.5,15.25,0.0
2017,6,14,6,0,108.0,32.0,3.6,24.0,41.0,26.22,14.23
2017,6,14,6,15,200.5,48.5,3.85,24.5,80.5,37.33,25.63
2017,6,14,6,30,293.0,65.0,4.1,25.0,120.0,49.02,36.11
2017,6,14,6,45,185.0,87.5,4.35,25.5,126.5,67.71,52.3
2017,6,14,7,0,77.0,110.0,4.6,26.0,133.0,91.44,72.45
2017,6,14,7,15,38.5,102.5,4.65,26.5,114.0,87.96,69.28
2017,6,14,7,30,0.0,95.0,4.7,27.0,95.0,86.5,67.72
2017,6,14,7,45,129.0,147.5,4.8,27.5,211.0,121.33,89.07
2017,6,14,8,0,258.0,200.0,4.9,28.0,327.0,171.49,120.89
2017,6,14,8,15,129.0,174.5,4.9,28.5,238.0,160.58,116.09
2017,6,14,8,30,0.0,149.0,4.9,29.0,149.0,135.29,101.19
2017,6,14,8,45,54.5,228.0,4.95,29.5,265.0,208.07,154.97
2017,6,14,9,0,109.0,307.0,5.0,30.0,381.0,290.02,215.09
2017,6,14,9,15,110.5,330.5,5.0,30.5,410.0,318.13,235.64
2017,6,14,9,30,112.0,354.0,5.0,31.0,439.0,346.57,256.26
2017,6,14,9,45,155.5,377.0,5.0,31.5,501.0,387.2,285.45
2017,6,14,10,0,199.0,400.0,5.0,32.0,563.0,439.83,323.2
2017,6,14,10,15,150.5,414.0,5.0,32.0,541.0,438.13,321.77
2017,6,14,10,30,102.0,428.0,5.0,32.0,519.0,437.57,320.76
2017,6,14,10,45,56.5,323.0,5.0,32.5,373.5,327.02,240.08
2017,6,14,11,0,11.0,218.0,5.0,33.0,228.0,209.19,152.51
2017,6,14,11,15,44.5,342.0,5.0,33.5,385.0,344.05,251.38
2017,6,14,11,30,78.0,466.0,5.0,34.0,542.0,484.36,350.42
2017,6,14,11,45,49.5,407.5,5.05,34.5,456.0,415.44,300.33
2017,6,14,12,0,21.0,349.0,5.1,35.0,370.0,342.27,247.2
2017,6,14,12,15,20.5,349.0,5.05,35.0,370.0,343.74,248.32
2017,6,14,12,30,20.0,349.0,5.0,35.0,370.0,345.1,249.23
2017,6,14,12,45,98.0,428.5,5.0,35.5,526.0,499.4,359.76
2017,6,14,13,0,176.0,508.0,5.0,36.0,682.0,661.77,471.28
2017,6,14,13,15,106.0,458.5,5.0,36.0,563.0,547.32,391.37
2017,6,14,13,30,36.0,409.0,5.0,36.0,444.0,434.42,311.46
2017,6,14,13,45,32.5,391.0,5.0,36.0,422.5,416.2,299.16
2017,6,14,14,0,29.0,373.0,5.0,36.0,401.0,397.38,286.15
2017,6,14,14,15,22.0,323.0,5.0,36.0,344.0,331.32,239.44
2017,6,14,14,30,15.0,273.0,5.0,36.0,287.0,275.91,199.8
2017,6,14,14,45,390.0,219.0,5.0,36.0,546.0,641.49,472.05
2017,6,14,15,0,765.0,165.0,5.0,36.0,805.0,957.53,687.39
2017,6,14,15,15,473.0,266.5,4.95,35.5,656.0,775.2,563.04
2017,6,14,15,30,181.0,368.0,4.9,35.0,507.0,571.75,417.13
2017,6,14,15,45,189.0,344.0,4.9,35.0,481.5,553.61,406.66
2017,6,14,16,0,197.0,320.0,4.9,35.0,456.0,534.16,394.52
2017,6,14,16,15,135.0,290.0,4.85,34.5,380.5,442.43,329.11
2017,6,14,16,30,73.0,260.0,4.8,34.0,305.0,339.13,253.7
2017,6,14,16,45,178.0,233.5,4.8,34.0,328.5,413.44,312.96
2017,6,14,17,0,283.0,207.0,4.8,34.0,352.0,480.1,365.35
2017,6,14,17,15,276.5,183.0,4.65,33.5,311.5,439.5,336.88
2017,6,14,17,30,270.0,159.0,4.5,33.0,271.0,398.24,307.68
2017,6,14,17,45,378.5,124.0,4.4,33.0,256.0,437.55,339.79
2017,6,14,18,0,487.0,89.0,4.3,33.0,241.0,453.03,352.89
2017,6,14,18,15,422.5,78.0,4.05,32.0,191.5,379.38,296.28
2017,6,14,18,30,358.0,67.0,3.8,31.0,142.0,310.98,241.86
2017,6,14,18,45,274.0,52.0,3.6,30.0,99.5,232.58,177.88
2017,6,14,19,0,190.0,37.0,3.4,29.0,57.0,162.44,117.79
2017,6,14,19,15,95.0,18.5,3.45,28.5,28.5,78.76,15.76
2017,6,14,19,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,5,45,5.5,13.5,3.35,23.5,14.0,12.87,0.0
2017,6,15,6,0,11.0,27.0,3.5,24.0,28.0,24.27,12.72
2017,6,15,6,15,46.0,49.0,3.65,24.0,57.5,41.0,28.75
2017,6,15,6,30,81.0,71.0,3.8,24.0,87.0,58.06,43.95
2017,6,15,6,45,125.5,90.0,4.0,24.5,123.0,72.69,56.76
2017,6,15,7,0,170.0,109.0,4.2,25.0,159.0,86.96,68.93
2017,6,15,7,15,234.5,126.5,4.3,25.5,210.5,94.13,74.78
2017,6,15,7,30,299.0,144.0,4.4,26.0,262.0,105.29,83.81
2017,6,15,7,45,448.0,136.0,4.55,27.0,341.5,108.74,72.2
2017,6,15,8,0,597.0,128.0,4.7,28.0,421.0,141.26,84.17
2017,6,15,8,15,340.0,190.5,4.75,28.5,361.5,194.28,133.49
2017,6,15,8,30,83.0,253.0,4.8,29.0,302.0,225.31,167.42
2017,6,15,8,45,398.5,198.0,4.85,29.5,462.5,249.54,175.66
2017,6,15,9,0,714.0,143.0,4.9,30.0,623.0,324.66,227.14
2017,6,15,9,15,730.5,146.5,4.9,30.5,668.0,373.36,267.43
2017,6,15,9,30,747.0,150.0,4.9,31.0,713.0,427.93,311.28
2017,6,15,9,45,763.5,151.0,4.9,31.5,753.5,476.39,349.71
2017,6,15,10,0,780.0,152.0,4.9,32.0,794.0,525.71,387.77
2017,6,15,10,15,790.0,154.5,4.85,32.5,828.0,573.27,423.39
2017,6,15,10,30,800.0,157.0,4.8,33.0,862.0,620.61,457.82
2017,6,15,10,45,809.0,157.5,4.75,33.5,890.0,665.18,489.39
2017,6,15,11,0,818.0,158.0,4.7,34.0,918.0,709.0,519.6
2017,6,15,11,15,823.0,159.5,4.65,34.0,938.0,749.81,548.17
2017,6,15,11,30,828.0,161.0,4.6,34.0,958.0,789.2,574.16
2017,6,15,11,45,830.0,162.0,4.55,34.5,970.5,824.14,595.65
2017,6,15,12,0,832.0,163.0,4.5,35.0,983.0,857.15,615.66
2017,6,15,12,15,833.0,163.5,4.45,35.0,988.0,886.83,634.59
2017,6,15,12,30,834.0,164.0,4.4,35.0,993.0,914.4,652.1
2017,6,15,12,45,836.0,162.0,4.35,35.5,990.5,938.33,665.85
2017,6,15,13,0,838.0,160.0,4.3,36.0,988.0,951.79,672.85
2017,6,15,13,15,835.5,159.0,4.2,36.0,977.0,966.65,681.99
2017,6,15,13,30,833.0,158.0,4.1,36.0,966.0,987.43,694.92
2017,6,15,13,45,831.0,155.5,4.1,36.5,948.0,995.65,699.0
2017,6,15,14,0,829.0,153.0,4.1,37.0,930.0,1000.72,701.29
2017,6,15,14,15,823.0,151.5,4.05,37.0,904.5,999.69,701.04
2017,6,15,14,30,817.0,150.0,4.0,37.0,879.0,995.55,698.99
2017,6,15,14,45,826.0,137.5,4.0,37.0,851.0,982.36,691.66
2017,6,15,15,0,835.0,125.0,4.0,37.0,823.0,975.21,688.33
2017,6,15,15,15,824.0,122.5,4.0,36.5,784.5,955.6,678.52
2017,6,15,15,30,813.0,120.0,4.0,36.0,746.0,941.93,672.66
2017,6,15,15,45,800.0,117.0,4.0,36.0,702.5,914.51,656.49
2017,6,15,16,0,787.0,114.0,4.0,36.0,659.0,884.75,638.84
2017,6,15,16,15,769.0,110.5,3.95,35.5,610.5,847.68,617.31
2017,6,15,16,30,751.0,107.0,3.9,35.0,562.0,808.92,594.42
2017,6,15,16,45,727.0,103.0,3.9,35.0,511.0,762.97,565.3
2017,6,15,17,0,703.0,99.0,3.9,35.0,460.0,720.12,537.92
2017,6,15,17,15,671.5,94.0,3.75,34.5,407.0,665.95,502.64
2017,6,15,17,30,640.0,89.0,3.6,34.0,354.0,612.18,466.83
2017,6,15,17,45,595.5,82.5,3.5,33.5,301.5,547.98,422.01
2017,6,15,18,0,551.0,76.0,3.4,33.0,249.0,485.92,376.46
2017,6,15,18,15,487.5,67.5,3.1,32.0,198.5,412.0,320.44
2017,6,15,18,30,424.0,59.0,2.8,31.0,148.0,342.67,265.68
2017,6,15,18,45,328.0,47.0,2.55,30.5,104.0,254.38,194.0
2017,6,15,19,0,232.0,35.0,2.3,30.0,60.0,179.68,130.15
2017,6,15,19,15,116.0,17.5,2.55,29.5,30.0,86.42,20.89
2017,6,15,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,16,5,45,68.5,15.0,3.8,22.5,21.0,14.3,0.0
2017,6,16,6,0,137.0,30.0,3.9,23.0,42.0,23.49,12.15
2017,6,16,6,15,235.5,45.5,4.05,23.5,82.5,34.98,23.76
2017,6,16,6,30,334.0,61.0,4.2,24.0,123.0,45.97,33.67
2017,6,16,6,45,412.0,70.5,4.35,24.5,172.5,51.84,38.95
2017,6,16,7,0,490.0,80.0,4.5,25.0,222.0,57.37,43.71
2017,6,16,7,15,539.5,87.5,4.55,25.5,274.5,60.08,45.88
2017,6,16,7,30,589.0,95.0,4.6,26.0,327.0,62.6,47.79
2017,6,16,7,45,633.5,98.5,4.65,27.0,381.5,85.86,49.99
2017,6,16,8,0,678.0,102.0,4.7,28.0,436.0,128.09,70.73
2017,6,16,8,15,704.5,106.5,4.65,28.5,487.5,173.59,102.2
2017,6,16,8,30,731.0,111.0,4.6,29.0,539.0,227.41,144.35
2017,6,16,8,45,752.5,114.0,4.6,29.5,588.5,275.97,184.56
2017,6,16,9,0,774.0,117.0,4.6,30.0,638.0,326.7,226.98
2017,6,16,9,15,789.0,120.0,4.55,30.5,683.0,377.05,268.89
2017,6,16,9,30,804.0,123.0,4.5,31.0,728.0,428.47,310.69
2017,6,16,9,45,816.0,125.5,4.5,31.5,768.0,478.93,350.83
2017,6,16,10,0,828.0,128.0,4.5,32.0,808.0,533.71,392.82
2017,6,16,10,15,837.0,130.0,4.45,32.5,842.5,581.8,428.85
2017,6,16,10,30,846.0,132.0,4.4,33.0,877.0,629.4,463.48
2017,6,16,10,45,852.5,133.5,4.35,33.5,904.5,674.25,495.22
2017,6,16,11,0,859.0,135.0,4.3,34.0,932.0,717.98,525.34
2017,6,16,11,15,863.5,136.0,4.25,34.0,953.0,758.51,552.9
2017,6,16,11,30,868.0,137.0,4.2,34.0,974.0,797.41,578.25
2017,6,16,11,45,882.0,130.0,4.2,34.5,990.0,835.32,601.72
2017,6,16,12,0,896.0,123.0,4.2,35.0,1006.0,871.77,623.97
2017,6,16,12,15,897.0,123.0,4.15,35.0,1011.0,901.44,642.7
2017,6,16,12,30,898.0,123.0,4.1,35.0,1016.0,928.79,659.9
2017,6,16,12,45,898.0,122.5,4.05,35.5,1013.0,952.42,673.28
2017,6,16,13,0,898.0,122.0,4.0,36.0,1010.0,973.44,684.97
2017,6,16,13,15,895.5,121.5,3.95,36.0,999.0,989.18,694.75
2017,6,16,13,30,893.0,121.0,3.9,36.0,988.0,1001.81,702.67
2017,6,16,13,45,890.0,120.0,3.9,36.5,969.0,1010.28,706.92
2017,6,16,14,0,887.0,119.0,3.9,37.0,950.0,1015.52,709.27
2017,6,16,14,15,881.0,117.5,3.85,37.0,924.0,1014.0,708.69
2017,6,16,14,30,875.0,116.0,3.8,37.0,898.0,1009.24,706.27
2017,6,16,14,45,852.0,123.0,3.75,37.0,861.0,993.29,696.95
2017,6,16,15,0,829.0,130.0,3.7,37.0,824.0,974.64,686.1
2017,6,16,15,15,818.0,127.5,3.7,37.0,785.0,964.11,680.8
2017,6,16,15,30,807.0,125.0,3.7,37.0,746.0,941.93,668.12
2017,6,16,15,45,792.5,122.0,3.7,37.0,702.0,913.26,651.34
2017,6,16,16,0,778.0,119.0,3.7,37.0,658.0,882.31,633.08
2017,6,16,16,15,759.5,115.5,3.65,36.5,609.5,845.05,611.6
2017,6,16,16,30,741.0,112.0,3.6,36.0,561.0,806.13,588.77
2017,6,16,16,45,717.0,107.0,3.6,36.0,510.0,763.34,562.02
2017,6,16,17,0,693.0,102.0,3.6,36.0,459.0,715.93,531.71
2017,6,16,17,15,660.5,97.0,3.45,35.5,406.0,661.33,496.36
2017,6,16,17,30,628.0,92.0,3.3,35.0,353.0,607.21,460.5
2017,6,16,17,45,584.5,85.0,3.15,34.5,300.5,543.57,416.08
2017,6,16,18,0,541.0,78.0,3.0,34.0,248.0,481.98,371.12
2017,6,16,18,15,478.5,69.0,2.8,33.0,198.0,408.48,315.98
2017,6,16,18,30,416.0,60.0,2.6,32.0,148.0,339.47,261.97
2017,6,16,18,45,323.5,47.5,2.4,31.0,104.0,252.88,192.45
2017,6,16,19,0,231.0,35.0,2.2,30.0,60.0,179.24,130.04
2017,6,16,19,15,115.5,17.5,2.5,29.5,30.0,86.44,23.72
2017,6,16,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,17,5,45,48.5,15.5,4.35,23.5,19.5,14.77,0.0
2017,6,17,6,0,97.0,31.0,4.5,24.0,39.0,25.44,13.48
2017,6,17,6,15,186.5,49.5,4.6,24.5,79.0,39.86,27.71
2017,6,17,6,30,276.0,68.0,4.7,25.0,119.0,51.41,38.12
2017,6,17,6,45,360.0,78.5,4.85,25.5,168.5,57.86,43.91
2017,6,17,7,0,444.0,89.0,5.0,26.0,218.0,64.01,49.18
2017,6,17,7,15,495.0,98.0,5.05,26.5,269.5,68.68,52.98
2017,6,17,7,30,546.0,107.0,5.1,27.0,321.0,72.1,55.61
2017,6,17,7,45,597.5,109.5,5.2,27.5,376.0,92.68,56.29
2017,6,17,8,0,649.0,112.0,5.3,28.0,431.0,132.72,75.6
2017,6,17,8,15,676.0,117.0,5.3,28.5,482.5,177.09,106.22
2017,6,17,8,30,703.0,122.0,5.3,29.0,534.0,224.58,143.38
2017,6,17,8,45,731.5,123.0,5.3,29.5,584.5,272.3,182.7
2017,6,17,9,0,760.0,124.0,5.3,30.0,635.0,327.71,228.5
2017,6,17,9,15,775.5,127.0,5.25,30.5,680.0,377.51,270.06
2017,6,17,9,30,791.0,130.0,5.2,31.0,725.0,428.44,311.65
2017,6,17,9,45,804.5,132.0,5.2,31.5,765.5,478.53,351.68
2017,6,17,10,0,818.0,134.0,5.2,32.0,806.0,529.11,390.96
2017,6,17,10,15,826.5,136.0,5.15,32.0,840.0,577.16,428.09
2017,6,17,10,30,835.0,138.0,5.1,32.0,874.0,627.15,465.61
2017,6,17,10,45,842.0,139.0,5.1,32.5,901.0,671.48,497.5
2017,6,17,11,0,849.0,140.0,5.1,33.0,928.0,714.74,527.87
2017,6,17,11,15,853.0,141.0,5.05,33.5,948.0,754.55,554.36
2017,6,17,11,30,857.0,142.0,5.0,34.0,968.0,792.71,578.32
2017,6,17,11,45,840.0,156.5,5.0,34.5,974.5,823.5,597.3
2017,6,17,12,0,823.0,171.0,5.0,35.0,981.0,856.04,617.31
2017,6,17,12,15,823.5,171.0,4.95,35.0,985.5,884.69,635.62
2017,6,17,12,30,824.0,171.0,4.9,35.0,990.0,911.24,652.5
2017,6,17,12,45,825.0,169.5,4.9,35.0,987.0,934.65,667.65
2017,6,17,13,0,826.0,168.0,4.9,35.0,984.0,955.61,681.24
2017,6,17,13,15,823.0,167.5,4.85,35.0,973.0,970.95,690.91
2017,6,17,13,30,820.0,167.0,4.8,35.0,962.0,983.32,698.76
2017,6,17,13,45,816.5,164.5,4.75,35.0,943.5,990.13,703.26
2017,6,17,14,0,813.0,162.0,4.7,35.0,925.0,993.82,705.94
2017,6,17,14,15,806.5,160.0,4.65,35.0,899.0,991.9,705.16
2017,6,17,14,30,800.0,158.0,4.6,35.0,873.0,986.91,702.57
2017,6,17,14,45,799.0,151.0,4.6,35.0,842.5,979.08,698.54
2017,6,17,15,0,798.0,144.0,4.6,35.0,812.0,968.11,692.62
2017,6,17,15,15,786.5,141.0,4.55,35.0,773.5,948.11,680.71
2017,6,17,15,30,775.0,138.0,4.5,35.0,735.0,925.45,667.17
2017,6,17,15,45,763.0,133.5,4.5,35.0,692.0,898.16,650.85
2017,6,17,16,0,751.0,129.0,4.5,35.0,649.0,868.54,632.97
2017,6,17,16,15,661.0,151.0,4.45,34.5,584.5,800.81,590.24
2017,6,17,16,30,571.0,173.0,4.4,34.0,520.0,729.49,543.9
2017,6,17,16,45,620.5,140.5,4.4,34.0,486.5,720.4,540.12
2017,6,17,17,0,670.0,108.0,4.4,34.0,453.0,704.59,530.96
2017,6,17,17,15,543.0,122.0,4.25,33.5,381.5,598.16,456.9
2017,6,17,17,30,416.0,136.0,4.1,33.0,310.0,494.18,380.75
2017,6,17,17,45,385.5,120.5,4.0,33.0,263.5,438.97,340.24
2017,6,17,18,0,355.0,105.0,3.9,33.0,217.0,385.24,299.54
2017,6,17,18,15,311.5,88.5,3.8,32.5,173.0,323.87,252.13
2017,6,17,18,30,268.0,72.0,3.7,32.0,129.0,265.77,205.66
2017,6,17,18,45,202.0,55.0,3.6,31.5,91.0,187.82,142.48
2017,6,17,19,0,136.0,38.0,3.5,31.0,53.0,127.26,91.18
2017,6,17,19,15,68.0,19.0,3.6,30.5,26.5,60.65,16.67
2017,6,17,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,5,45,55.0,15.5,4.05,23.5,20.0,14.77,0.0
2017,6,18,6,0,110.0,31.0,4.2,24.0,40.0,25.44,13.42
2017,6,18,6,15,205.0,48.0,4.35,24.0,80.5,36.98,25.36
2017,6,18,6,30,300.0,65.0,4.5,24.0,121.0,49.1,36.31
2017,6,18,6,45,176.5,86.5,4.7,24.5,122.0,66.99,51.89
2017,6,18,7,0,53.0,108.0,4.9,25.0,123.0,89.96,71.5
2017,6,18,7,15,290.0,105.5,4.95,25.5,216.5,79.96,62.79
2017,6,18,7,30,527.0,103.0,5.0,26.0,310.0,68.82,53.06
2017,6,18,7,45,598.0,104.5,5.1,26.5,372.0,88.45,53.29
2017,6,18,8,0,669.0,106.0,5.2,27.0,434.0,129.5,72.66
2017,6,18,8,15,695.5,111.0,5.2,27.5,486.0,174.84,104.06
2017,6,18,8,30,722.0,116.0,5.2,28.0,538.0,223.24,142.14
2017,6,18,8,45,748.0,117.5,5.2,29.0,588.5,276.77,185.86
2017,6,18,9,0,774.0,119.0,5.2,30.0,639.0,327.35,227.77
2017,6,18,9,15,789.0,122.0,5.15,30.5,684.0,377.69,269.84
2017,6,18,9,30,804.0,125.0,5.1,31.0,729.0,429.1,311.85
2017,6,18,9,45,818.0,126.0,5.05,31.5,769.5,479.23,351.88
2017,6,18,10,0,832.0,127.0,5.0,32.0,810.0,533.93,393.97
2017,6,18,10,15,840.5,129.0,4.9,32.5,844.0,581.94,429.98
2017,6,18,10,30,849.0,131.0,4.8,33.0,878.0,629.4,464.5
2017,6,18,10,45,855.5,132.0,4.75,33.5,905.5,673.99,496.15
2017,6,18,11,0,862.0,133.0,4.7,34.0,933.0,717.45,526.15
2017,6,18,11,15,866.0,134.5,4.65,34.5,953.5,758.18,552.8
2017,6,18,11,30,870.0,136.0,4.6,35.0,974.0,797.24,577.18
2017,6,18,11,45,876.0,134.0,4.55,35.5,987.5,833.09,599.11
2017,6,18,12,0,882.0,132.0,4.5,36.0,1001.0,867.07,619.58
2017,6,18,12,15,882.5,132.5,4.5,36.0,1005.5,896.46,638.4
2017,6,18,12,30,883.0,133.0,4.5,36.0,1010.0,923.58,655.74
2017,6,18,12,45,693.5,279.0,4.5,36.5,967.0,920.0,651.28
2017,6,18,13,0,504.0,425.0,4.5,37.0,924.0,901.03,631.46
2017,6,18,13,15,474.0,428.0,4.55,37.0,893.0,891.3,625.23
2017,6,18,13,30,444.0,431.0,4.6,37.0,862.0,878.68,617.06
2017,6,18,13,45,454.5,416.0,4.65,37.0,850.0,886.14,623.12
2017,6,18,14,0,465.0,401.0,4.7,37.0,838.0,891.43,627.76
2017,6,18,14,15,480.5,380.0,4.75,37.0,820.5,893.48,630.65
2017,6,18,14,30,496.0,359.0,4.8,37.0,803.0,893.05,632.04
2017,6,18,14,45,494.5,339.5,4.85,37.0,768.0,874.51,621.55
2017,6,18,15,0,493.0,320.0,4.9,37.0,733.0,853.52,609.56
2017,6,18,15,15,469.0,307.5,4.9,36.5,685.5,815.39,586.55
2017,6,18,15,30,445.0,295.0,4.9,36.0,638.0,775.72,562.28
2017,6,18,15,45,500.5,256.0,4.95,36.0,620.5,782.17,570.27
2017,6,18,16,0,556.0,217.0,5.0,36.0,603.0,783.57,574.73
2017,6,18,16,15,586.5,187.5,4.95,35.5,568.5,773.32,571.22
2017,6,18,16,30,617.0,158.0,4.9,35.0,534.0,754.14,561.04
2017,6,18,16,45,637.5,134.5,4.9,34.5,492.5,728.41,546.22
2017,6,18,17,0,658.0,111.0,4.9,34.0,451.0,698.61,528.35
2017,6,18,17,15,622.5,106.5,4.85,33.5,399.5,643.45,491.73
2017,6,18,17,30,587.0,102.0,4.8,33.0,348.0,588.97,454.63
2017,6,18,17,45,544.5,93.5,4.75,32.5,296.0,525.8,409.11
2017,6,18,18,0,502.0,85.0,4.7,32.0,244.0,464.61,363.54
2017,6,18,18,15,441.5,75.0,4.45,31.5,195.0,388.46,304.54
2017,6,18,18,30,381.0,65.0,4.2,31.0,146.0,322.58,251.48
2017,6,18,18,45,287.5,52.0,4.0,30.5,103.0,240.34,184.06
2017,6,18,19,0,194.0,39.0,3.8,30.0,60.0,167.48,121.98
2017,6,18,19,15,97.0,19.5,3.75,29.5,30.0,82.24,26.75
2017,6,18,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,52.0,15.5,2.55,24.0,20.0,14.77,0.0
2017,6,19,6,0,104.0,31.0,2.7,24.0,40.0,25.43,13.34
2017,6,19,6,15,195.5,49.0,2.8,24.5,80.0,37.8,25.98
2017,6,19,6,30,287.0,67.0,2.9,25.0,120.0,50.68,37.5
2017,6,19,6,45,219.5,88.0,3.0,25.5,136.5,68.14,52.64
2017,6,19,7,0,152.0,109.0,3.1,26.0,153.0,86.85,68.53
2017,6,19,7,15,232.0,125.0,3.1,26.5,208.0,93.13,73.6
2017,6,19,7,30,312.0,141.0,3.1,27.0,263.0,103.39,81.83
2017,6,19,7,45,398.0,147.0,3.15,27.5,326.5,113.74,77.5
2017,6,19,8,0,484.0,153.0,3.2,28.0,390.0,149.72,95.22
2017,6,19,8,15,331.0,205.5,3.0,28.5,376.5,202.67,139.97
2017,6,19,8,30,178.0,258.0,2.8,29.0,363.0,239.36,173.77
2017,6,19,8,45,140.5,281.0,2.6,29.5,368.5,260.51,190.85
2017,6,19,9,0,103.0,304.0,2.4,30.0,374.0,285.45,210.16
2017,6,19,9,15,160.5,328.5,2.15,30.5,445.0,326.33,238.67
2017,6,19,9,30,218.0,353.0,1.9,31.0,516.0,381.1,277.15
2017,6,19,9,45,142.0,362.5,1.7,31.5,471.5,369.18,268.4
2017,6,19,10,0,66.0,372.0,1.5,32.0,427.0,355.89,257.97
2017,6,19,10,15,69.5,392.0,1.4,32.5,451.5,380.84,274.67
2017,6,19,10,30,73.0,412.0,1.3,33.0,476.0,406.32,291.26
2017,6,19,10,45,76.5,428.5,1.2,33.5,497.5,429.41,305.9
2017,6,19,11,0,80.0,445.0,1.1,34.0,519.0,452.95,320.6
2017,6,19,11,15,94.0,463.0,0.9,34.0,552.0,485.97,341.73
2017,6,19,11,30,108.0,481.0,0.7,34.0,585.0,520.32,363.06
2017,6,19,11,45,110.5,489.0,0.55,34.5,597.0,537.7,372.12
2017,6,19,12,0,113.0,497.0,0.4,35.0,609.0,555.21,381.09
2017,6,19,12,15,72.0,450.5,0.65,35.0,522.0,484.36,336.25
2017,6,19,12,30,31.0,404.0,0.9,35.0,435.0,409.5,287.27
2017,6,19,12,45,22.5,332.5,1.2,35.0,355.0,337.38,239.41
2017,6,19,13,0,14.0,261.0,1.5,35.0,275.0,259.02,185.18
2017,6,19,13,15,16.5,297.5,1.6,35.0,314.0,297.03,212.64
2017,6,19,13,30,19.0,334.0,1.7,35.0,353.0,335.58,239.85
2017,6,19,13,45,18.5,323.5,1.85,35.0,341.5,326.07,233.44
2017,6,19,14,0,18.0,313.0,2.0,35.0,330.0,316.39,227.08
2017,6,19,14,15,115.0,378.5,2.05,35.0,482.0,503.46,360.56
2017,6,19,14,30,212.0,444.0,2.1,35.0,634.0,673.72,476.07
2017,6,19,14,45,272.0,412.0,2.15,35.0,646.5,716.55,505.75
2017,6,19,15,0,332.0,380.0,2.2,35.0,659.0,744.95,527.09
2017,6,19,15,15,363.5,348.5,2.25,34.5,641.0,742.75,529.1
2017,6,19,15,30,395.0,317.0,2.3,34.0,623.0,737.75,529.59
2017,6,19,15,45,472.5,268.0,2.35,34.0,612.0,768.55,553.77
2017,6,19,16,0,550.0,219.0,2.4,34.0,601.0,780.34,565.54
2017,6,19,16,15,621.0,173.0,2.4,33.5,574.5,789.35,575.57
2017,6,19,16,30,692.0,127.0,2.4,33.0,548.0,785.37,575.8
2017,6,19,16,45,635.0,130.5,2.45,33.0,490.5,721.9,535.04
2017,6,19,17,0,578.0,134.0,2.5,33.0,433.0,659.52,494.49
2017,6,19,17,15,581.0,117.5,2.45,32.5,389.5,623.77,472.29
2017,6,19,17,30,584.0,101.0,2.4,32.0,346.0,585.86,447.7
2017,6,19,17,45,544.5,92.5,2.4,32.0,295.0,524.96,404.1
2017,6,19,18,0,505.0,84.0,2.4,32.0,244.0,465.82,360.45
2017,6,19,18,15,443.0,74.0,2.15,31.5,195.0,392.85,304.77
2017,6,19,18,30,381.0,64.0,1.9,31.0,146.0,321.45,248.43
2017,6,19,18,45,295.5,50.5,1.7,30.5,103.5,242.66,184.62
2017,6,19,19,0,210.0,37.0,1.5,30.0,61.0,172.27,125.12
2017,6,19,19,15,105.0,18.5,1.55,29.5,30.5,84.24,29.3
2017,6,19,19,30,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.65,28.5,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,5,45,84.5,14.0,2.3,23.5,21.0,13.34,0.0
2017,6,20,6,0,169.0,28.0,2.5,24.0,42.0,21.92,10.64
2017,6,20,6,15,271.0,41.0,2.65,24.5,82.5,31.48,20.7
2017,6,20,6,30,373.0,54.0,2.8,25.0,123.0,41.29,29.54
2017,6,20,6,45,445.5,63.0,3.0,26.0,172.0,46.18,33.88
2017,6,20,7,0,518.0,72.0,3.2,27.0,221.0,50.81,37.76
2017,6,20,7,15,566.5,79.0,3.2,27.5,273.5,53.47,39.9
2017,6,20,7,30,615.0,86.0,3.2,28.0,326.0,55.93,41.77
2017,6,20,7,45,650.0,91.5,3.25,28.5,379.0,79.54,45.06
2017,6,20,8,0,685.0,97.0,3.3,29.0,432.0,123.16,66.53
2017,6,20,8,15,711.0,101.5,3.4,29.5,483.5,168.84,97.69
2017,6,20,8,30,737.0,106.0,3.5,30.0,535.0,222.52,139.37
2017,6,20,8,45,562.0,186.5,3.6,30.5,531.0,280.05,192.12
2017,6,20,9,0,387.0,267.0,3.7,31.0,527.0,328.53,235.37
2017,6,20,9,15,600.5,191.0,3.75,31.5,626.5,360.52,257.57
2017,6,20,9,30,814.0,115.0,3.8,32.0,726.0,423.77,305.11
2017,6,20,9,45,504.0,256.5,3.9,32.5,641.5,438.4,319.61
2017,6,20,10,0,194.0,398.0,4.0,33.0,557.0,434.67,316.74
2017,6,20,10,15,529.0,258.0,4.0,33.5,717.0,510.46,373.73
2017,6,20,10,30,864.0,118.0,4.0,34.0,877.0,626.61,459.32
2017,6,20,10,45,872.5,117.5,4.05,34.5,906.0,671.86,491.14
2017,6,20,11,0,881.0,117.0,4.1,35.0,935.0,716.1,521.81
2017,6,20,11,15,885.5,118.0,4.1,35.0,955.5,757.48,549.47
2017,6,20,11,30,890.0,119.0,4.1,35.0,976.0,797.18,575.39
2017,6,20,11,45,888.0,123.0,4.15,35.5,988.0,832.39,597.13
2017,6,20,12,0,886.0,127.0,4.2,36.0,1000.0,865.23,617.16
2017,6,20,12,15,887.5,127.5,4.2,36.0,1005.5,895.63,636.57
2017,6,20,12,30,889.0,128.0,4.2,36.0,1011.0,923.8,654.49
2017,6,20,12,45,889.5,126.5,4.2,36.5,1008.5,946.96,667.82
2017,6,20,13,0,890.0,125.0,4.2,37.0,1006.0,967.57,679.51
2017,6,20,13,15,591.0,300.0,4.25,37.0,882.0,879.81,621.31
2017,6,20,13,30,292.0,475.0,4.3,37.0,758.0,767.16,539.33
2017,6,20,13,45,585.0,298.5,4.35,37.0,852.5,899.39,636.39
2017,6,20,14,0,878.0,122.0,4.4,37.0,947.0,1009.15,708.89
2017,6,20,14,15,600.0,270.0,4.45,37.0,826.5,903.4,640.07
2017,6,20,14,30,322.0,418.0,4.5,37.0,706.0,768.99,544.84
2017,6,20,14,45,585.0,267.5,4.55,37.0,767.5,892.83,636.44
2017,6,20,15,0,848.0,117.0,4.6,37.0,829.0,980.0,695.04
2017,6,20,15,15,837.5,115.0,4.6,37.0,790.5,961.38,683.76
2017,6,20,15,30,827.0,113.0,4.6,37.0,752.0,940.03,671.45
2017,6,20,15,45,812.5,111.0,4.65,37.0,708.0,920.57,660.66
2017,6,20,16,0,798.0,109.0,4.7,37.0,664.0,890.47,642.86
2017,6,20,16,15,576.0,176.0,4.65,36.5,562.0,751.62,552.4
2017,6,20,16,30,354.0,243.0,4.6,36.0,460.0,597.0,442.71
2017,6,20,16,45,536.0,168.5,4.55,35.5,463.0,674.16,504.56
2017,6,20,17,0,718.0,94.0,4.5,35.0,466.0,724.57,543.23
2017,6,20,17,15,688.0,89.5,4.4,34.5,413.5,675.21,510.88
2017,6,20,17,30,658.0,85.0,4.3,34.0,361.0,622.65,475.97
2017,6,20,17,45,616.0,79.0,4.2,34.0,308.0,560.17,431.8
2017,6,20,18,0,574.0,73.0,4.1,34.0,255.0,499.59,386.57
2017,6,20,18,15,513.5,65.0,3.8,33.0,204.5,427.12,331.86
2017,6,20,18,30,453.0,57.0,3.5,32.0,154.0,358.96,278.19
2017,6,20,18,45,361.0,46.0,3.2,31.5,109.5,275.14,209.93
2017,6,20,19,0,269.0,35.0,2.9,31.0,65.0,199.89,145.86
2017,6,20,19,15,134.5,17.5,2.9,30.5,32.5,95.62,35.65
2017,6,20,19,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,21,5,45,99.0,13.5,2.4,22.5,21.5,12.87,0.0
2017,6,21,6,0,198.0,27.0,2.8,23.0,43.0,21.14,10.02
2017,6,21,6,15,302.5,39.5,2.9,23.5,85.0,30.94,20.33
2017,6,21,6,30,407.0,52.0,3.0,24.0,127.0,39.56,28.19
2017,6,21,6,45,481.5,60.0,3.1,25.0,177.5,43.7,31.9
2017,6,21,7,0,556.0,68.0,3.2,26.0,228.0,47.64,35.23
2017,6,21,7,15,603.5,74.5,3.3,26.5,281.5,50.09,37.2
2017,6,21,7,30,651.0,81.0,3.4,27.0,335.0,52.36,38.94
2017,6,21,7,45,688.5,85.0,3.5,28.0,389.5,75.54,41.45
2017,6,21,8,0,726.0,89.0,3.6,29.0,444.0,125.38,66.87
2017,6,21,8,15,524.0,162.5,3.65,29.5,434.0,190.24,122.04
2017,6,21,8,30,322.0,236.0,3.7,30.0,424.0,243.66,171.2
2017,6,21,8,45,570.5,168.5,3.75,30.5,537.0,266.21,181.46
2017,6,21,9,0,819.0,101.0,3.8,31.0,650.0,324.52,222.61
2017,6,21,9,15,833.0,103.5,3.85,31.5,695.5,382.39,270.12
2017,6,21,9,30,847.0,106.0,3.9,32.0,741.0,434.73,312.66
2017,6,21,9,45,859.0,107.5,4.0,32.5,782.0,485.94,353.38
2017,6,21,10,0,871.0,109.0,4.1,33.0,823.0,537.33,393.08
2017,6,21,10,15,879.5,111.0,4.2,33.5,858.0,587.13,430.53
2017,6,21,10,30,888.0,113.0,4.3,34.0,893.0,636.35,466.52
2017,6,21,10,45,895.0,113.5,4.4,34.5,921.5,682.52,499.48
2017,6,21,11,0,902.0,114.0,4.5,35.0,950.0,727.54,530.85
2017,6,21,11,15,906.0,115.0,4.55,35.0,971.0,769.42,558.93
2017,6,21,11,30,910.0,116.0,4.6,35.0,992.0,809.54,585.36
2017,6,21,11,45,912.5,117.0,4.7,35.5,1005.5,846.51,608.48
2017,6,21,12,0,915.0,118.0,4.8,36.0,1019.0,881.32,630.06
2017,6,21,12,15,916.0,118.5,4.85,36.0,1024.5,912.12,650.1
2017,6,21,12,30,917.0,119.0,4.9,36.0,1030.0,940.55,668.62
2017,6,21,12,45,918.5,117.5,4.95,36.5,1028.0,965.22,683.28
2017,6,21,13,0,920.0,116.0,5.0,37.0,1026.0,987.26,696.27
2017,6,21,13,15,918.5,115.5,5.0,37.0,1015.5,1004.46,707.34
2017,6,21,13,30,917.0,115.0,5.0,37.0,1005.0,1018.53,716.53
2017,6,21,13,45,915.0,113.0,5.05,37.0,987.0,1027.38,722.93
2017,6,21,14,0,913.0,111.0,5.1,37.0,969.0,1032.9,727.37
2017,6,21,14,15,908.0,110.0,5.1,37.0,943.5,1033.11,728.2
2017,6,21,14,30,903.0,109.0,5.1,37.0,918.0,1030.01,727.11
2017,6,21,14,45,894.0,109.0,5.1,37.0,885.0,1020.72,722.22
2017,6,21,15,0,885.0,109.0,5.1,37.0,852.0,1008.34,715.5
2017,6,21,15,15,763.0,166.0,5.05,36.5,785.5,952.26,681.73
2017,6,21,15,30,641.0,223.0,5.0,36.0,719.0,893.79,646.09
2017,6,21,15,45,703.0,179.5,5.0,36.0,693.5,898.14,650.81
2017,6,21,16,0,765.0,136.0,5.0,36.0,668.0,890.36,647.27
2017,6,21,16,15,737.0,131.5,5.0,35.5,614.0,848.62,622.43
2017,6,21,16,30,709.0,127.0,5.0,35.0,560.0,801.02,593.39
2017,6,21,16,45,588.5,148.5,5.0,35.0,486.5,702.94,527.31
2017,6,21,17,0,468.0,170.0,5.0,35.0,413.0,604.56,457.17
2017,6,21,17,15,491.5,143.5,4.9,34.5,373.5,577.64,440.94
2017,6,21,17,30,515.0,117.0,4.8,34.0,334.0,546.92,421.14
2017,6,21,17,45,481.5,106.0,4.75,33.5,286.0,490.84,380.72
2017,6,21,18,0,448.0,95.0,4.7,33.0,238.0,436.37,340.26
2017,6,21,18,15,405.5,80.5,4.45,32.0,191.0,373.69,292.37
2017,6,21,18,30,363.0,66.0,4.2,31.0,144.0,314.03,244.96
2017,6,21,18,45,295.5,51.0,3.95,30.5,103.0,243.65,186.89
2017,6,21,19,0,228.0,36.0,3.7,30.0,62.0,179.62,131.66
2017,6,21,19,15,114.0,18.0,3.6,29.5,31.0,87.69,33.92
2017,6,21,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,22,5,45,4.0,12.5,3.0,22.5,13.0,11.91,0.0
2017,6,22,6,0,8.0,25.0,3.1,23.0,26.0,22.6,10.99
2017,6,22,6,15,35.0,45.0,3.0,23.5,51.0,39.36,27.36
2017,6,22,6,30,62.0,65.0,2.9,24.0,76.0,53.74,40.23
2017,6,22,6,45,78.0,87.0,2.85,25.0,106.0,70.43,54.68
2017,6,22,7,0,94.0,109.0,2.8,26.0,136.0,86.63,68.33
2017,6,22,7,15,246.5,117.5,2.8,26.5,209.0,88.12,69.37
2017,6,22,7,30,399.0,126.0,2.8,27.0,282.0,86.12,67.37
2017,6,22,7,45,567.5,103.5,2.8,27.5,361.0,84.83,51.63
2017,6,22,8,0,736.0,81.0,2.8,28.0,440.0,119.24,61.99
2017,6,22,8,15,760.0,84.5,2.75,28.5,492.0,166.21,93.93
2017,6,22,8,30,784.0,88.0,2.7,29.0,544.0,215.93,132.77
2017,6,22,8,45,802.5,90.5,2.65,30.0,593.5,266.07,173.95
2017,6,22,9,0,821.0,93.0,2.6,31.0,643.0,324.45,221.56
