Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,9,15,834.5,95.5,2.6,31.5,688.5,375.83,263.98
2017,6,22,9,30,848.0,98.0,2.6,32.0,734.0,427.98,306.02
2017,6,22,9,45,860.5,99.0,2.6,32.5,775.0,479.0,346.07
2017,6,22,10,0,873.0,100.0,2.6,33.0,816.0,530.24,385.03
2017,6,22,10,15,881.5,101.5,2.6,33.5,850.5,579.67,421.49
2017,6,22,10,30,890.0,103.0,2.6,34.0,885.0,628.51,456.38
2017,6,22,10,45,898.5,102.5,2.6,34.5,914.0,674.84,488.57
2017,6,22,11,0,907.0,102.0,2.6,35.0,943.0,720.12,519.12
2017,6,22,11,15,911.5,103.0,2.6,35.0,964.0,762.52,546.35
2017,6,22,11,30,916.0,104.0,2.6,35.0,985.0,803.17,572.2
2017,6,22,11,45,903.0,116.0,2.6,35.5,994.5,837.46,592.49
2017,6,22,12,0,890.0,128.0,2.6,36.0,1004.0,868.6,610.62
2017,6,22,12,15,891.0,128.0,2.5,36.5,1009.5,898.32,626.95
2017,6,22,12,30,892.0,128.0,2.4,37.0,1015.0,925.76,641.62
2017,6,22,12,45,697.0,278.0,2.35,37.5,969.5,921.03,636.14
2017,6,22,13,0,502.0,428.0,2.3,38.0,924.0,900.91,615.72
2017,6,22,13,15,516.0,413.5,2.15,38.0,919.0,917.26,625.49
2017,6,22,13,30,530.0,399.0,2.0,38.0,914.0,931.53,633.56
2017,6,22,13,45,486.0,401.5,1.95,38.0,867.0,902.65,614.96
2017,6,22,14,0,442.0,404.0,1.9,38.0,820.0,870.88,594.89
2017,6,22,14,15,659.0,261.5,1.75,38.0,862.0,953.99,652.12
2017,6,22,14,30,876.0,119.0,1.6,38.0,904.0,1013.31,685.96
2017,6,22,14,45,869.0,117.0,1.45,38.5,871.5,1004.18,677.3
2017,6,22,15,0,862.0,115.0,1.3,39.0,839.0,991.94,667.61
2017,6,22,15,15,852.0,113.0,1.15,38.5,800.5,973.74,657.27
2017,6,22,15,30,842.0,111.0,1.0,38.0,762.0,952.73,645.28
2017,6,22,15,45,829.0,108.5,0.9,38.0,718.0,925.64,629.19
2017,6,22,16,0,816.0,106.0,0.8,38.0,674.0,904.3,616.64
2017,6,22,16,15,686.0,142.5,0.65,37.5,596.5,814.99,563.02
2017,6,22,16,30,556.0,179.0,0.5,37.0,519.0,718.1,503.5
2017,6,22,16,45,561.0,159.0,0.4,37.0,476.0,691.08,487.81
2017,6,22,17,0,566.0,139.0,0.3,37.0,433.0,655.98,466.09
2017,6,22,17,15,628.5,107.0,0.4,36.5,399.5,650.07,466.77
2017,6,22,17,30,691.0,75.0,0.5,36.0,366.0,632.48,459.07
2017,6,22,17,45,637.5,73.5,0.65,36.0,312.5,569.29,419.62
2017,6,22,18,0,584.0,72.0,0.8,36.0,259.0,505.78,377.03
2017,6,22,18,15,525.0,64.0,0.8,35.0,208.0,433.79,326.35
2017,6,22,18,30,466.0,56.0,0.8,34.0,157.0,365.99,275.99
2017,6,22,18,45,372.0,45.5,0.85,33.0,111.5,280.99,210.33
2017,6,22,19,0,278.0,35.0,0.9,32.0,66.0,204.7,147.84
2017,6,22,19,15,139.0,17.5,1.0,31.5,33.0,97.98,39.32
2017,6,22,19,30,0.0,0.0,1.1,31.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.2,30.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.3,30.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.4,29.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.65,29.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.9,28.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,5,45,32.5,14.5,3.2,24.5,17.5,13.82,0.0
2017,6,23,6,0,65.0,29.0,3.5,25.0,35.0,23.85,11.64
2017,6,23,6,15,147.5,49.0,3.7,25.5,73.0,39.4,27.12
2017,6,23,6,30,230.0,69.0,3.9,26.0,111.0,54.47,40.49
2017,6,23,6,45,321.5,79.5,4.1,26.5,159.5,58.71,44.41
2017,6,23,7,0,413.0,90.0,4.3,27.0,208.0,64.85,49.67
2017,6,23,7,15,465.0,99.5,4.3,27.5,259.0,69.85,53.75
2017,6,23,7,30,517.0,109.0,4.3,28.0,310.0,74.55,57.44
2017,6,23,7,45,566.5,113.0,4.35,29.0,363.5,91.71,57.09
2017,6,23,8,0,616.0,117.0,4.4,30.0,417.0,130.75,75.14
2017,6,23,8,15,644.5,122.5,4.4,30.5,468.0,173.77,103.97
2017,6,23,8,30,673.0,128.0,4.4,31.0,519.0,220.1,139.44
2017,6,23,8,45,698.5,130.5,4.45,32.0,568.5,266.51,176.75
2017,6,23,9,0,724.0,133.0,4.5,33.0,618.0,315.55,216.58
2017,6,23,9,15,740.0,137.0,4.4,33.5,662.5,369.66,260.38
2017,6,23,9,30,756.0,141.0,4.3,34.0,707.0,419.76,300.41
2017,6,23,9,45,769.5,143.0,4.25,34.5,747.0,468.09,338.26
2017,6,23,10,0,783.0,145.0,4.2,35.0,787.0,516.99,375.44
2017,6,23,10,15,792.5,147.5,4.05,35.5,821.0,564.43,410.31
2017,6,23,10,30,802.0,150.0,3.9,36.0,855.0,611.62,443.9
2017,6,23,10,45,809.5,151.5,3.75,36.5,882.5,656.2,474.66
2017,6,23,11,0,817.0,153.0,3.6,37.0,910.0,699.95,503.93
2017,6,23,11,15,822.0,154.0,3.5,37.5,930.0,740.4,530.32
2017,6,23,11,30,827.0,155.0,3.4,38.0,950.0,777.61,552.76
2017,6,23,11,45,810.5,169.0,3.3,38.5,957.5,811.11,572.35
2017,6,23,12,0,794.0,183.0,3.2,39.0,965.0,839.85,588.62
2017,6,23,12,15,795.5,183.0,3.15,39.0,970.0,868.81,606.42
2017,6,23,12,30,797.0,183.0,3.1,39.0,975.0,895.83,622.89
2017,6,23,12,45,795.0,183.5,3.05,39.5,972.0,918.06,634.99
2017,6,23,13,0,793.0,184.0,3.0,40.0,969.0,937.89,645.56
2017,6,23,13,15,790.5,183.5,3.0,40.0,958.5,953.63,655.35
2017,6,23,13,30,788.0,183.0,3.0,40.0,948.0,966.5,663.48
2017,6,23,13,45,781.0,183.0,3.0,40.0,929.0,972.49,667.49
2017,6,23,14,0,774.0,183.0,3.0,40.0,910.0,975.45,669.82
2017,6,23,14,15,767.0,181.0,3.05,40.0,885.0,973.39,669.58
2017,6,23,14,30,760.0,179.0,3.1,40.0,860.0,968.35,667.65
2017,6,23,14,45,734.0,186.0,3.2,40.0,824.0,956.79,662.15
2017,6,23,15,0,708.0,193.0,3.3,40.0,788.0,937.3,651.78
2017,6,23,15,15,695.0,189.5,3.35,39.5,750.5,916.91,641.94
2017,6,23,15,30,682.0,186.0,3.4,39.0,713.0,894.13,630.53
2017,6,23,15,45,495.5,244.5,3.45,39.0,616.0,765.17,545.76
2017,6,23,16,0,309.0,303.0,3.5,39.0,519.0,634.41,455.61
2017,6,23,16,15,451.0,236.0,3.55,38.5,525.5,698.91,506.37
2017,6,23,16,30,593.0,169.0,3.6,38.0,532.0,746.04,544.31
2017,6,23,16,45,559.0,164.0,3.65,38.0,482.0,689.32,506.9
2017,6,23,17,0,525.0,159.0,3.7,38.0,432.0,639.38,473.78
2017,6,23,17,15,489.0,149.0,3.75,37.5,381.5,582.64,436.13
2017,6,23,17,30,453.0,139.0,3.8,37.0,331.0,527.08,398.24
2017,6,23,17,45,404.5,127.5,3.85,36.5,280.5,462.31,352.27
2017,6,23,18,0,356.0,116.0,3.9,36.0,230.0,400.51,306.97
2017,6,23,18,15,298.0,100.0,3.8,35.5,183.0,319.63,245.72
2017,6,23,18,30,240.0,84.0,3.7,35.0,136.0,255.66,195.35
2017,6,23,18,45,170.0,63.5,3.65,34.5,95.0,183.8,137.66
2017,6,23,19,0,100.0,43.0,3.6,34.0,54.0,117.9,83.53
2017,6,23,19,15,50.0,21.5,3.65,33.5,27.0,57.58,21.48
2017,6,23,19,30,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.75,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.95,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,10.0,1.55,24.5,10.0,9.53,0.0
2017,6,24,6,0,0.0,20.0,1.6,25.0,20.0,18.57,7.72
2017,6,24,6,15,10.5,42.0,1.6,25.0,44.0,37.77,25.83
2017,6,24,6,30,21.0,64.0,1.6,25.0,68.0,54.98,41.09
2017,6,24,6,45,47.5,85.5,1.6,25.5,98.0,72.21,56.04
2017,6,24,7,0,74.0,107.0,1.6,26.0,128.0,89.13,70.38
2017,6,24,7,15,83.0,131.0,1.8,26.5,159.0,107.3,85.41
2017,6,24,7,30,92.0,155.0,2.0,27.0,190.0,125.03,99.76
2017,6,24,7,45,48.5,155.0,2.2,27.5,173.5,129.52,97.28
2017,6,24,8,0,5.0,155.0,2.4,28.0,157.0,137.66,103.83
2017,6,24,8,15,17.5,187.5,2.6,28.5,197.5,167.34,125.75
2017,6,24,8,30,30.0,220.0,2.8,29.0,238.0,190.57,142.41
2017,6,24,8,45,15.0,181.5,3.05,30.0,190.5,167.19,124.24
2017,6,24,9,0,0.0,143.0,3.3,31.0,143.0,131.29,96.5
2017,6,24,9,15,8.0,197.5,3.1,31.0,203.5,181.95,134.63
2017,6,24,9,30,16.0,252.0,2.9,31.0,264.0,233.16,172.46
2017,6,24,9,45,41.5,311.5,2.75,31.5,345.5,289.29,212.86
2017,6,24,10,0,67.0,371.0,2.6,32.0,427.0,355.07,259.49
2017,6,24,10,15,72.5,392.5,2.35,32.0,454.5,382.38,278.25
2017,6,24,10,30,78.0,414.0,2.1,32.0,482.0,410.44,297.38
2017,6,24,10,45,57.0,400.5,1.85,32.5,451.5,392.72,283.3
2017,6,24,11,0,36.0,387.0,1.6,33.0,421.0,372.35,267.48
2017,6,24,11,15,43.0,409.5,1.55,33.0,450.5,401.6,287.75
2017,6,24,11,30,50.0,432.0,1.5,33.0,480.0,431.82,308.26
2017,6,24,11,45,45.5,429.5,1.45,33.5,474.0,431.3,306.73
2017,6,24,12,0,41.0,427.0,1.4,34.0,468.0,430.3,305.07
2017,6,24,12,15,28.0,353.5,1.6,33.5,381.5,355.56,254.47
2017,6,24,12,30,15.0,280.0,1.8,33.0,295.0,275.76,198.92
2017,6,24,12,45,18.0,314.0,2.0,33.0,332.0,311.69,225.14
2017,6,24,13,0,21.0,348.0,2.2,33.0,369.0,348.11,251.15
2017,6,24,13,15,82.5,421.0,2.35,32.5,501.5,487.02,350.87
2017,6,24,13,30,144.0,494.0,2.5,32.0,634.0,632.73,451.92
2017,6,24,13,45,172.5,484.0,2.7,31.5,648.5,657.99,471.0
2017,6,24,14,0,201.0,474.0,2.9,31.0,663.0,682.83,490.69
2017,6,24,14,15,209.0,458.5,2.95,30.5,650.5,680.67,491.22
2017,6,24,14,30,217.0,443.0,3.0,30.0,638.0,677.37,491.23
2017,6,24,14,45,225.5,424.0,3.1,30.0,620.0,669.68,487.6
2017,6,24,15,0,234.0,405.0,3.2,30.0,602.0,660.7,483.14
2017,6,24,15,15,191.0,387.5,3.2,29.5,543.5,601.11,442.72
2017,6,24,15,30,148.0,370.0,3.2,29.0,485.0,541.53,401.74
2017,6,24,15,45,140.0,346.5,3.25,28.5,450.5,509.27,380.83
2017,6,24,16,0,132.0,323.0,3.3,28.0,416.0,476.46,359.06
2017,6,24,16,15,151.0,299.0,3.3,27.5,397.5,467.42,355.14
2017,6,24,16,30,170.0,275.0,3.3,27.0,379.0,456.64,349.81
2017,6,24,16,45,130.5,247.5,3.35,27.0,323.0,389.34,299.99
2017,6,24,17,0,91.0,220.0,3.4,27.0,267.0,310.68,240.74
2017,6,24,17,15,68.0,191.5,3.45,26.5,224.5,259.37,202.12
2017,6,24,17,30,45.0,163.0,3.5,26.0,182.0,209.13,163.34
2017,6,24,17,45,38.0,140.5,3.55,26.0,155.0,179.15,140.0
2017,6,24,18,0,31.0,118.0,3.6,26.0,128.0,149.39,116.35
2017,6,24,18,15,176.5,95.0,3.65,25.5,135.0,235.97,188.6
2017,6,24,18,30,322.0,72.0,3.7,25.0,142.0,298.46,238.34
2017,6,24,18,45,237.5,56.5,3.8,25.0,100.5,220.4,172.47
2017,6,24,19,0,153.0,41.0,3.9,25.0,59.0,140.41,104.41
2017,6,24,19,15,76.5,20.5,3.9,25.0,29.5,67.55,28.08
2017,6,24,19,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,45,47.5,14.0,4.35,21.5,17.5,13.34,0.0
2017,6,25,6,0,95.0,28.0,4.4,22.0,35.0,23.09,10.97
2017,6,25,6,15,183.5,45.0,4.45,22.0,73.0,34.69,23.55
2017,6,25,6,30,272.0,62.0,4.5,22.0,111.0,46.86,34.66
2017,6,25,6,45,361.0,71.0,4.55,22.0,159.5,52.32,39.76
2017,6,25,7,0,450.0,80.0,4.6,22.0,208.0,57.57,44.44
2017,6,25,7,15,500.0,88.5,4.6,22.0,258.5,61.27,47.61
2017,6,25,7,30,550.0,97.0,4.6,22.0,309.0,64.52,50.28
2017,6,25,7,45,335.0,151.0,4.65,22.5,286.0,120.29,86.82
2017,6,25,8,0,120.0,205.0,4.7,23.0,263.0,168.32,126.41
2017,6,25,8,15,81.5,218.0,4.65,23.0,259.5,190.51,144.5
2017,6,25,8,30,43.0,231.0,4.6,23.0,256.0,200.9,153.86
2017,6,25,8,45,171.5,259.0,4.6,23.5,372.0,251.32,188.33
2017,6,25,9,0,300.0,287.0,4.6,24.0,488.0,315.45,234.66
2017,6,25,9,15,280.0,314.5,4.55,24.0,512.5,349.06,262.06
2017,6,25,9,30,260.0,342.0,4.5,24.0,537.0,380.83,287.44
2017,6,25,9,45,222.0,369.0,4.45,24.5,542.0,409.44,309.17
2017,6,25,10,0,184.0,396.0,4.4,25.0,547.0,426.92,321.8
2017,6,25,10,15,217.0,410.5,4.3,25.0,595.5,470.37,354.07
2017,6,25,10,30,250.0,425.0,4.2,25.0,644.0,510.73,383.86
2017,6,25,10,45,543.0,279.5,4.15,25.5,776.0,591.73,447.12
2017,6,25,11,0,836.0,134.0,4.1,26.0,908.0,696.38,526.78
2017,6,25,11,15,841.0,135.0,4.0,26.5,929.0,736.54,553.78
2017,6,25,11,30,846.0,136.0,3.9,27.0,950.0,775.18,578.47
2017,6,25,11,45,492.0,318.5,3.8,27.5,793.5,689.51,511.44
2017,6,25,12,0,138.0,501.0,3.7,28.0,637.0,578.57,423.28
2017,6,25,12,15,198.0,499.0,3.6,28.0,695.5,639.37,467.48
2017,6,25,12,30,258.0,497.0,3.5,28.0,754.0,704.6,513.25
2017,6,25,12,45,277.0,490.5,3.45,28.5,765.5,730.14,529.72
2017,6,25,13,0,296.0,484.0,3.4,29.0,777.0,755.38,546.08
2017,6,25,13,15,378.0,454.5,3.35,29.0,824.5,818.3,590.45
2017,6,25,13,30,460.0,425.0,3.3,29.0,872.0,887.31,637.84
2017,6,25,13,45,247.5,407.5,3.25,29.0,647.5,663.98,483.69
2017,6,25,14,0,35.0,390.0,3.2,29.0,423.0,420.21,308.0
2017,6,25,14,15,400.5,283.0,3.15,29.0,643.0,713.16,526.98
2017,6,25,14,30,766.0,176.0,3.1,29.0,863.0,971.18,702.59
2017,6,25,14,45,741.0,183.0,3.1,29.5,827.5,954.52,689.18
2017,6,25,15,0,716.0,190.0,3.1,30.0,792.0,942.05,680.93
2017,6,25,15,15,447.0,280.0,3.05,30.0,650.0,764.42,559.57
2017,6,25,15,30,178.0,370.0,3.0,30.0,508.0,570.79,420.23
2017,6,25,15,45,244.0,336.0,2.95,30.0,513.5,611.56,452.75
2017,6,25,16,0,310.0,302.0,2.9,30.0,519.0,634.29,471.57
2017,6,25,16,15,469.0,229.0,2.85,29.5,530.0,707.85,529.33
2017,6,25,16,30,628.0,156.0,2.8,29.0,541.0,763.24,572.86
2017,6,25,16,45,603.0,148.5,2.75,29.0,491.5,716.35,541.47
2017,6,25,17,0,578.0,141.0,2.7,29.0,442.0,668.9,509.88
2017,6,25,17,15,299.5,146.0,2.5,28.5,301.0,413.72,321.65
2017,6,25,17,30,21.0,151.0,2.3,28.0,160.0,166.39,127.23
2017,6,25,17,45,14.5,130.5,2.1,28.0,136.0,140.84,107.76
2017,6,25,18,0,8.0,110.0,1.9,28.0,112.0,115.64,87.81
2017,6,25,18,15,154.0,93.5,1.65,27.0,127.5,219.72,173.51
2017,6,25,18,30,300.0,77.0,1.4,26.0,143.0,292.15,230.17
2017,6,25,18,45,224.5,59.5,1.2,25.5,101.0,217.54,168.31
2017,6,25,19,0,149.0,42.0,1.0,25.0,59.0,140.15,103.61
2017,6,25,19,15,74.5,21.0,0.95,24.5,29.5,67.62,28.72
2017,6,25,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,5,45,85.0,13.0,1.4,22.5,19.0,12.39,0.0
2017,6,26,6,0,170.0,26.0,1.6,23.0,38.0,20.38,8.82
2017,6,26,6,15,274.0,38.5,1.6,23.0,78.0,29.6,19.2
2017,6,26,6,30,378.0,51.0,1.6,23.0,118.0,38.88,27.71
2017,6,26,6,45,452.5,59.0,1.65,23.5,167.0,43.03,31.54
2017,6,26,7,0,527.0,67.0,1.7,24.0,216.0,47.0,34.99
2017,6,26,7,15,575.0,73.5,1.65,24.5,268.0,49.46,37.01
2017,6,26,7,30,623.0,80.0,1.6,25.0,320.0,51.75,38.78
2017,6,26,7,45,410.5,141.0,1.6,25.5,309.0,107.03,73.85
2017,6,26,8,0,198.0,202.0,1.6,26.0,298.0,172.54,124.8
2017,6,26,8,15,473.5,148.5,1.6,26.5,413.5,170.44,109.7
2017,6,26,8,30,749.0,95.0,1.6,27.0,529.0,211.8,131.34
2017,6,26,8,45,767.5,98.5,1.65,28.0,577.5,260.85,171.5
2017,6,26,9,0,786.0,102.0,1.7,29.0,626.0,311.73,213.43
2017,6,26,9,15,640.0,182.5,1.75,29.0,629.0,364.11,259.43
2017,6,26,9,30,494.0,263.0,1.8,29.0,632.0,407.27,295.56
2017,6,26,9,45,429.5,309.5,1.85,29.5,643.0,443.79,323.44
2017,6,26,10,0,365.0,356.0,1.9,30.0,654.0,479.65,349.3
2017,6,26,10,15,387.0,360.5,1.95,30.0,689.0,517.63,377.03
2017,6,26,10,30,409.0,365.0,2.0,30.0,724.0,552.16,402.12
2017,6,26,10,45,358.0,402.5,2.1,30.5,724.5,578.34,419.18
2017,6,26,11,0,307.0,440.0,2.2,31.0,725.0,595.16,429.35
2017,6,26,11,15,276.5,459.5,2.3,31.0,720.5,607.71,437.71
2017,6,26,11,30,246.0,479.0,2.4,31.0,716.0,617.82,444.23
2017,6,26,11,45,131.5,394.0,2.5,31.5,521.0,468.01,339.28
2017,6,26,12,0,17.0,309.0,2.6,32.0,326.0,301.71,218.89
2017,6,26,12,15,131.5,405.0,2.65,32.0,535.5,495.22,359.4
2017,6,26,12,30,246.0,501.0,2.7,32.0,745.0,695.9,496.81
2017,6,26,12,45,257.5,496.5,2.75,32.0,751.5,717.55,510.52
2017,6,26,13,0,269.0,492.0,2.8,32.0,758.0,737.29,524.19
2017,6,26,13,15,281.5,482.5,2.85,32.0,759.0,752.31,534.91
2017,6,26,13,30,294.0,473.0,2.9,32.0,760.0,766.21,544.99
2017,6,26,13,45,350.0,438.5,2.95,32.0,773.0,796.84,567.66
2017,6,26,14,0,406.0,404.0,3.0,32.0,786.0,834.35,594.53
2017,6,26,14,15,212.5,356.0,3.0,32.0,555.5,588.58,426.82
2017,6,26,14,30,19.0,308.0,3.0,32.0,325.0,314.33,229.21
2017,6,26,14,45,383.0,238.0,3.05,32.0,561.0,654.85,483.15
2017,6,26,15,0,747.0,168.0,3.1,32.0,797.0,943.34,678.72
2017,6,26,15,15,547.5,252.5,3.15,31.5,701.5,834.05,605.71
2017,6,26,15,30,348.0,337.0,3.2,31.0,606.0,714.24,522.45
2017,6,26,15,45,243.5,330.5,3.3,31.0,514.0,604.91,446.68
2017,6,26,16,0,139.0,324.0,3.4,31.0,422.0,484.18,360.27
2017,6,26,16,15,179.5,297.5,3.4,30.5,414.0,491.85,369.55
2017,6,26,16,30,220.0,271.0,3.4,30.0,406.0,496.58,376.21
2017,6,26,16,45,119.0,227.5,3.45,29.5,300.0,355.64,271.82
2017,6,26,17,0,18.0,184.0,3.5,29.0,194.0,196.41,149.36
2017,6,26,17,15,9.0,138.0,3.35,28.5,143.0,141.0,106.95
2017,6,26,17,30,0.0,92.0,3.2,28.0,92.0,86.8,64.28
2017,6,26,17,45,0.0,78.0,3.1,27.5,78.0,73.15,53.71
2017,6,26,18,0,0.0,64.0,3.0,27.0,64.0,59.53,42.93
2017,6,26,18,15,0.0,51.0,2.9,26.5,51.0,47.4,33.16
2017,6,26,18,30,0.0,38.0,2.8,26.0,38.0,35.29,23.21
2017,6,26,18,45,0.0,26.5,2.7,26.0,26.5,24.58,14.24
2017,6,26,19,0,0.0,15.0,2.6,26.0,15.0,13.9,5.25
2017,6,26,19,15,0.0,7.5,2.7,25.5,7.5,6.94,0.0
2017,6,26,19,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,8.5,1.5,22.0,8.5,8.1,0.0
2017,6,27,6,0,0.0,17.0,1.8,22.0,17.0,15.77,5.45
2017,6,27,6,15,0.0,35.0,1.85,22.0,35.0,32.09,21.36
2017,6,27,6,30,0.0,53.0,1.9,22.0,53.0,47.88,35.53
2017,6,27,6,45,2.5,73.5,2.0,22.5,74.5,65.48,50.98
2017,6,27,7,0,5.0,94.0,2.1,23.0,96.0,82.92,65.98
2017,6,27,7,15,109.5,122.0,2.1,23.5,164.0,96.39,77.26
2017,6,27,7,30,214.0,150.0,2.1,24.0,232.0,109.06,87.59
2017,6,27,7,45,160.5,176.5,2.15,24.5,243.5,139.04,104.26
2017,6,27,8,0,107.0,203.0,2.2,25.0,255.0,165.51,123.28
2017,6,27,8,15,70.5,213.0,2.25,25.5,249.0,185.24,138.88
2017,6,27,8,30,34.0,223.0,2.3,26.0,243.0,193.21,145.84
2017,6,27,8,45,36.0,244.5,2.4,26.5,267.0,214.8,161.78
2017,6,27,9,0,38.0,266.0,2.5,27.0,291.0,236.8,177.88
2017,6,27,9,15,91.5,309.5,2.6,27.5,376.0,293.9,219.23
2017,6,27,9,30,145.0,353.0,2.7,28.0,461.0,349.7,259.47
2017,6,27,9,45,168.5,374.0,2.85,28.5,507.0,388.43,287.45
2017,6,27,10,0,192.0,395.0,3.0,29.0,553.0,429.68,317.1
2017,6,27,10,15,129.5,399.5,3.1,29.0,508.0,412.81,304.87
2017,6,27,10,30,67.0,404.0,3.2,29.0,463.0,395.23,291.62
2017,6,27,10,45,75.5,424.5,3.3,29.5,493.0,424.51,312.15
2017,6,27,11,0,84.0,445.0,3.4,30.0,523.0,454.79,333.04
2017,6,27,11,15,95.0,462.0,3.45,30.0,552.0,484.86,354.32
2017,6,27,11,30,106.0,479.0,3.5,30.0,581.0,516.0,376.24
2017,6,27,11,45,134.5,491.5,3.55,30.5,623.0,556.5,404.27
2017,6,27,12,0,163.0,504.0,3.6,31.0,665.0,601.92,435.34
2017,6,27,12,15,160.5,507.0,3.65,31.0,666.5,613.62,443.22
2017,6,27,12,30,158.0,510.0,3.7,31.0,668.0,624.93,450.99
2017,6,27,12,45,225.5,497.5,3.75,31.5,722.0,685.8,493.67
2017,6,27,13,0,293.0,485.0,3.8,32.0,776.0,753.1,539.72
2017,6,27,13,15,300.5,477.0,3.85,32.0,772.5,765.1,548.09
2017,6,27,13,30,308.0,469.0,3.9,32.0,769.0,775.81,555.98
2017,6,27,13,45,209.5,468.5,3.95,32.0,671.0,678.76,488.79
2017,6,27,14,0,111.0,468.0,4.0,32.0,573.0,575.92,416.44
2017,6,27,14,15,472.0,300.0,4.0,31.5,726.0,802.5,585.2
2017,6,27,14,30,833.0,132.0,4.0,31.0,879.0,983.29,709.76
2017,6,27,14,45,824.5,130.0,4.05,31.0,847.0,973.18,703.12
2017,6,27,15,0,816.0,128.0,4.1,31.0,815.0,960.13,696.05
2017,6,27,15,15,411.0,158.0,4.1,30.5,504.0,601.01,451.96
2017,6,27,15,30,6.0,188.0,4.1,30.0,193.0,184.89,136.73
2017,6,27,15,45,24.5,237.5,4.15,30.0,255.0,264.02,198.12
2017,6,27,16,0,43.0,287.0,4.2,30.0,317.0,337.69,253.93
2017,6,27,16,15,161.0,274.5,4.15,29.5,375.0,448.29,340.79
2017,6,27,16,30,279.0,262.0,4.1,29.0,433.0,552.85,421.56
2017,6,27,16,45,306.5,231.5,4.1,29.0,404.0,536.24,411.37
2017,6,27,17,0,334.0,201.0,4.1,29.0,375.0,516.42,399.21
2017,6,27,17,15,167.0,107.5,4.0,28.5,194.5,261.63,205.8
2017,6,27,17,30,0.0,14.0,3.9,28.0,14.0,12.99,4.87
2017,6,27,17,45,0.0,12.0,3.8,27.5,12.0,11.12,3.43
2017,6,27,18,0,0.0,10.0,3.7,27.0,10.0,9.26,1.94
2017,6,27,18,15,0.0,8.0,3.4,26.5,8.0,7.41,0.43
2017,6,27,18,30,0.0,6.0,3.1,26.0,6.0,5.55,0.0
2017,6,27,18,45,0.0,4.0,2.8,25.5,4.0,3.7,0.0
2017,6,27,19,0,0.0,2.0,2.5,25.0,2.0,1.85,0.0
2017,6,27,19,15,0.0,1.0,2.4,24.5,1.0,0.92,0.0
2017,6,27,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,28,5,45,84.5,12.5,1.95,21.5,19.0,11.91,0.0
2017,6,28,6,0,169.0,25.0,2.2,22.0,38.0,19.6,7.94
2017,6,28,6,15,275.5,37.5,2.25,22.0,78.0,28.85,18.61
2017,6,28,6,30,382.0,50.0,2.3,22.0,118.0,38.1,27.14
2017,6,28,6,45,191.0,42.0,2.35,22.5,76.0,30.29,20.65
2017,6,28,7,0,0.0,34.0,2.4,23.0,34.0,31.55,21.79
2017,6,28,7,15,0.0,61.5,2.35,23.5,61.5,57.19,43.83
2017,6,28,7,30,0.0,89.0,2.3,24.0,89.0,81.4,64.24
2017,6,28,7,45,0.0,99.5,2.3,25.0,99.5,90.92,68.39
2017,6,28,8,0,0.0,110.0,2.3,26.0,110.0,100.55,75.52
2017,6,28,8,15,4.0,146.5,2.3,26.5,149.0,132.45,100.07
2017,6,28,8,30,8.0,183.0,2.3,27.0,188.0,164.72,124.42
2017,6,28,8,45,4.5,169.0,2.35,27.5,172.0,154.01,115.59
2017,6,28,9,0,1.0,155.0,2.4,28.0,156.0,142.0,105.89
2017,6,28,9,15,27.0,238.0,2.45,28.5,258.5,215.93,161.29
2017,6,28,9,30,53.0,321.0,2.5,29.0,361.0,295.63,219.66
2017,6,28,9,45,74.0,353.0,2.6,29.5,412.0,336.41,248.67
2017,6,28,10,0,95.0,385.0,2.7,30.0,463.0,379.74,279.43
2017,6,28,10,15,110.0,408.0,2.75,30.0,501.5,415.04,304.68
2017,6,28,10,30,125.0,431.0,2.8,30.0,540.0,445.97,326.73
2017,6,28,10,45,75.0,391.5,2.9,30.5,458.0,396.33,290.23
2017,6,28,11,0,25.0,352.0,3.0,31.0,376.0,334.25,244.42
2017,6,28,11,15,147.5,413.0,3.0,31.5,555.0,477.56,348.42
2017,6,28,11,30,270.0,474.0,3.0,32.0,734.0,631.46,455.11
2017,6,28,11,45,583.5,294.5,3.05,32.5,865.5,737.78,533.76
2017,6,28,12,0,897.0,115.0,3.1,33.0,997.0,860.09,616.67
2017,6,28,12,15,471.5,279.0,3.1,33.0,743.0,677.22,490.19
2017,6,28,12,30,46.0,443.0,3.1,33.0,489.0,459.08,329.14
2017,6,28,12,45,473.0,278.5,3.15,33.0,746.5,713.79,518.02
2017,6,28,13,0,900.0,114.0,3.2,33.0,1004.0,964.15,684.4
2017,6,28,13,15,478.5,281.5,3.2,33.0,754.0,751.76,540.96
2017,6,28,13,30,57.0,449.0,3.2,33.0,504.0,494.07,354.05
2017,6,28,13,45,472.5,280.5,3.2,33.5,726.0,767.55,554.07
2017,6,28,14,0,888.0,112.0,3.2,34.0,948.0,1007.93,710.41
2017,6,28,14,15,883.0,111.0,3.2,34.0,922.5,1008.37,709.4
2017,6,28,14,30,878.0,110.0,3.2,34.0,897.0,1005.58,708.48
2017,6,28,14,45,818.0,140.0,3.2,34.0,852.5,986.27,697.29
2017,6,28,15,0,758.0,170.0,3.2,34.0,808.0,956.44,679.58
2017,6,28,15,15,745.5,166.5,3.2,33.5,770.0,935.93,669.26
2017,6,28,15,30,733.0,163.0,3.2,33.0,732.0,918.62,660.93
2017,6,28,15,45,719.0,158.5,3.2,33.0,689.0,890.74,644.36
2017,6,28,16,0,705.0,154.0,3.2,33.0,646.0,860.72,626.4
2017,6,28,16,15,684.5,149.0,3.15,32.5,599.0,822.2,603.62
2017,6,28,16,30,664.0,144.0,3.1,32.0,552.0,782.27,579.64
2017,6,28,16,45,639.0,137.5,3.1,32.0,502.0,735.54,549.74
2017,6,28,17,0,614.0,131.0,3.1,32.0,452.0,688.19,518.94
2017,6,28,17,15,580.0,124.0,3.0,31.5,400.0,632.73,482.29
2017,6,28,17,30,546.0,117.0,2.9,31.0,348.0,577.83,444.42
2017,6,28,17,45,497.0,108.5,2.8,31.0,296.5,506.65,392.63
2017,6,28,18,0,448.0,100.0,2.7,31.0,245.0,444.13,345.72
2017,6,28,18,15,387.5,87.5,2.45,30.0,196.0,372.6,291.38
2017,6,28,18,30,327.0,75.0,2.2,29.0,147.0,305.88,238.71
2017,6,28,18,45,248.0,58.5,2.0,28.5,104.5,229.2,176.17
2017,6,28,19,0,169.0,42.0,1.8,28.0,62.0,160.1,117.88
2017,6,28,19,15,84.5,21.0,1.95,27.5,31.0,72.2,31.85
2017,6,28,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,5,45,63.5,13.0,1.75,23.5,18.0,12.39,0.0
2017,6,29,6,0,127.0,26.0,2.0,24.0,36.0,20.41,8.16
2017,6,29,6,15,229.0,41.5,2.15,24.5,75.5,32.03,20.99
2017,6,29,6,30,331.0,57.0,2.3,25.0,115.0,43.14,31.03
2017,6,29,6,45,416.0,65.5,2.45,25.5,164.5,48.91,36.24
2017,6,29,7,0,501.0,74.0,2.6,26.0,214.0,53.0,39.79
2017,6,29,7,15,551.5,81.5,2.7,26.5,266.5,55.96,42.2
2017,6,29,7,30,602.0,89.0,2.8,27.0,319.0,58.7,44.32
2017,6,29,7,45,644.0,93.0,2.9,27.5,373.0,74.45,44.44
2017,6,29,8,0,686.0,97.0,3.0,28.0,427.0,116.89,63.07
2017,6,29,8,15,712.5,101.5,3.05,28.5,479.0,162.51,93.17
2017,6,29,8,30,739.0,106.0,3.1,29.0,531.0,216.29,134.49
2017,6,29,8,45,762.0,108.0,3.2,30.0,581.5,264.65,173.77
2017,6,29,9,0,785.0,110.0,3.3,31.0,632.0,315.37,215.5
2017,6,29,9,15,516.0,227.0,3.35,31.0,580.0,355.89,255.09
2017,6,29,9,30,247.0,344.0,3.4,31.0,528.0,375.79,274.89
2017,6,29,9,45,284.5,356.5,3.45,31.5,580.0,419.6,306.78
2017,6,29,10,0,322.0,369.0,3.5,32.0,632.0,467.07,340.95
2017,6,29,10,15,591.0,245.5,3.55,32.5,753.5,527.69,386.63
2017,6,29,10,30,860.0,122.0,3.6,33.0,875.0,621.4,456.05
2017,6,29,10,45,867.5,122.5,3.65,33.5,903.5,666.92,488.24
2017,6,29,11,0,875.0,123.0,3.7,34.0,932.0,711.39,519.12
2017,6,29,11,15,879.5,124.0,3.75,34.0,952.5,752.87,547.48
2017,6,29,11,30,884.0,125.0,3.8,34.0,973.0,792.7,573.69
2017,6,29,11,45,887.5,124.5,3.85,34.5,987.0,828.61,595.93
2017,6,29,12,0,891.0,124.0,3.9,35.0,1001.0,862.48,616.65
2017,6,29,12,15,892.0,124.5,3.9,35.0,1006.0,892.93,636.07
2017,6,29,12,30,893.0,125.0,3.9,35.0,1011.0,921.08,653.98
2017,6,29,12,45,893.0,124.0,3.95,35.0,1009.0,944.64,669.2
2017,6,29,13,0,893.0,123.0,4.0,35.0,1007.0,965.63,682.86
2017,6,29,13,15,891.0,122.5,4.0,35.0,996.5,982.35,693.6
2017,6,29,13,30,889.0,122.0,4.0,35.0,986.0,996.02,702.5
2017,6,29,13,45,884.0,122.0,4.0,35.5,967.5,1004.07,706.5
2017,6,29,14,0,879.0,122.0,4.0,36.0,949.0,1008.9,708.61
2017,6,29,14,15,873.5,120.5,4.0,36.0,923.5,1008.5,709.03
2017,6,29,14,30,868.0,119.0,4.0,36.0,898.0,1004.88,707.59
2017,6,29,14,45,531.5,265.5,4.0,36.0,737.0,833.41,595.61
2017,6,29,15,0,195.0,412.0,4.0,36.0,576.0,629.18,450.5
2017,6,29,15,15,514.5,261.5,4.0,35.5,667.0,811.25,586.06
2017,6,29,15,30,834.0,111.0,4.0,35.0,758.0,945.69,678.62
2017,6,29,15,45,821.0,108.0,4.0,35.0,714.5,918.4,661.44
2017,6,29,16,0,808.0,105.0,4.0,35.0,671.0,896.83,649.12
2017,6,29,16,15,791.0,102.0,3.95,34.5,623.0,861.17,628.46
2017,6,29,16,30,774.0,99.0,3.9,34.0,575.0,823.68,606.43
2017,6,29,16,45,752.0,95.5,3.9,34.0,524.0,779.7,578.67
2017,6,29,17,0,730.0,92.0,3.9,34.0,473.0,734.69,549.83
2017,6,29,17,15,700.0,87.5,3.8,33.5,420.0,684.79,517.78
2017,6,29,17,30,670.0,83.0,3.7,33.0,367.0,631.85,482.8
2017,6,29,17,45,627.5,77.5,3.6,33.0,314.0,569.16,438.79
2017,6,29,18,0,585.0,72.0,3.5,33.0,261.0,508.37,393.77
2017,6,29,18,15,524.5,64.5,3.3,32.0,210.0,435.89,339.38
2017,6,29,18,30,464.0,57.0,3.1,31.0,159.0,367.67,285.9
2017,6,29,18,45,368.0,46.5,2.9,30.5,113.5,281.36,215.82
2017,6,29,19,0,272.0,36.0,2.7,30.0,68.0,203.89,150.31
2017,6,29,19,15,136.0,18.0,2.95,29.5,34.0,98.46,45.23
2017,6,29,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.55,25.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,30,5,45,59.5,13.5,4.15,24.5,17.5,12.87,0.0
2017,6,30,6,0,119.0,27.0,4.3,25.0,35.0,21.25,8.37
2017,6,30,6,15,226.0,42.0,4.45,25.5,75.0,32.46,21.2
2017,6,30,6,30,333.0,57.0,4.6,26.0,115.0,43.18,30.89
2017,6,30,6,45,166.5,50.0,4.85,26.5,79.0,40.25,28.71
2017,6,30,7,0,0.0,43.0,5.1,27.0,43.0,39.94,28.5
2017,6,30,7,15,0.0,53.0,5.1,27.5,53.0,49.26,36.34
2017,6,30,7,30,0.0,63.0,5.1,28.0,63.0,58.59,44.05
2017,6,30,7,45,0.0,88.0,5.2,28.5,88.0,81.24,59.78
2017,6,30,8,0,0.0,113.0,5.3,29.0,113.0,103.03,76.7
2017,6,30,8,15,93.5,183.0,5.35,29.5,236.5,159.52,116.52
2017,6,30,8,30,187.0,253.0,5.4,30.0,360.0,234.74,170.14
2017,6,30,8,45,100.5,237.0,5.45,30.5,295.5,217.14,159.75
2017,6,30,9,0,14.0,221.0,5.5,31.0,231.0,201.68,150.21
2017,6,30,9,15,62.5,284.5,5.5,31.0,331.0,264.37,196.33
2017,6,30,9,30,111.0,348.0,5.5,31.0,431.0,339.13,251.25
2017,6,30,9,45,80.5,350.5,5.5,31.5,412.5,337.09,249.37
2017,6,30,10,0,50.0,353.0,5.5,32.0,394.0,331.42,244.57
2017,6,30,10,15,85.0,391.0,5.45,32.5,464.0,387.26,284.73
2017,6,30,10,30,120.0,429.0,5.4,33.0,534.0,440.99,322.84
2017,6,30,10,45,105.5,439.0,5.4,33.5,534.0,455.51,332.07
2017,6,30,11,0,91.0,449.0,5.4,34.0,534.0,462.6,335.98
2017,6,30,11,15,183.0,460.5,5.35,34.0,635.0,543.56,394.7
2017,6,30,11,30,275.0,472.0,5.3,34.0,736.0,633.02,458.32
2017,6,30,11,45,564.5,309.0,5.3,34.5,861.0,734.22,534.45
2017,6,30,12,0,854.0,146.0,5.3,35.0,986.0,850.07,615.45
2017,6,30,12,15,854.5,146.5,5.3,35.0,991.0,879.19,634.06
2017,6,30,12,30,855.0,147.0,5.3,35.0,996.0,906.15,651.65
2017,6,30,12,45,518.5,327.0,5.3,35.5,842.0,801.31,576.18
2017,6,30,13,0,182.0,507.0,5.3,36.0,688.0,664.26,472.82
2017,6,30,13,15,176.5,501.5,5.3,36.0,675.5,662.96,472.62
2017,6,30,13,30,171.0,496.0,5.3,36.0,663.0,660.52,471.15
2017,6,30,13,45,497.5,324.5,5.3,36.0,796.0,836.48,600.64
2017,6,30,14,0,824.0,153.0,5.3,36.0,929.0,993.74,707.91
2017,6,30,14,15,817.5,151.5,5.3,36.0,903.5,992.85,707.1
2017,6,30,14,30,811.0,150.0,5.3,36.0,878.0,988.85,705.36
2017,6,30,14,45,532.5,276.0,5.35,36.0,747.5,845.57,609.68
2017,6,30,15,0,254.0,402.0,5.4,36.0,617.0,690.52,497.91
2017,6,30,15,15,472.5,293.0,5.4,35.5,668.5,803.63,584.69
2017,6,30,15,30,691.0,184.0,5.4,35.0,720.0,901.21,656.83
2017,6,30,15,45,668.5,182.0,5.4,35.0,676.0,868.8,636.0
2017,6,30,16,0,646.0,180.0,5.4,35.0,632.0,834.64,614.57
2017,6,30,16,15,623.5,174.5,5.4,34.5,585.0,795.12,590.57
2017,6,30,16,30,601.0,169.0,5.4,34.0,538.0,754.36,565.37
2017,6,30,16,45,574.5,161.0,5.45,33.5,489.0,706.42,534.56
2017,6,30,17,0,548.0,153.0,5.5,33.0,440.0,652.67,498.82
2017,6,30,17,15,510.5,144.5,5.4,32.5,388.5,595.69,459.12
2017,6,30,17,30,473.0,136.0,5.3,32.0,337.0,539.95,419.38
2017,6,30,17,45,434.0,123.0,5.2,31.5,287.5,479.33,375.0
2017,6,30,18,0,395.0,110.0,5.1,31.0,238.0,420.81,330.89
2017,6,30,18,15,330.0,96.5,4.85,30.5,189.5,347.62,273.54
2017,6,30,18,30,265.0,83.0,4.6,30.0,141.0,269.48,210.93
2017,6,30,18,45,194.5,64.0,4.4,29.5,100.0,198.08,152.15
2017,6,30,19,0,124.0,45.0,4.2,29.0,59.0,133.08,97.31
2017,6,30,19,15,62.0,22.5,4.05,28.5,29.5,64.99,28.33
2017,6,30,19,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,5,45,9.0,12.5,3.05,24.0,13.0,11.91,0.0
2017,7,1,6,0,18.0,25.0,3.2,24.0,26.0,22.32,8.82
2017,7,1,6,15,81.0,49.5,3.25,24.5,62.5,40.91,28.27
2017,7,1,6,30,144.0,74.0,3.3,25.0,99.0,57.82,43.38
2017,7,1,6,45,222.0,91.0,3.35,25.5,145.0,70.23,54.33
2017,7,1,7,0,300.0,108.0,3.4,26.0,191.0,82.19,64.57
2017,7,1,7,15,234.5,129.5,3.4,26.5,203.0,96.27,76.29
2017,7,1,7,30,169.0,151.0,3.4,27.0,215.0,116.24,92.64
2017,7,1,7,45,91.0,157.5,3.45,27.5,192.5,124.13,92.81
2017,7,1,8,0,13.0,164.0,3.5,28.0,170.0,144.88,109.43
2017,7,1,8,15,10.0,171.0,3.55,28.0,176.5,152.93,115.32
2017,7,1,8,30,7.0,178.0,3.6,28.0,183.0,160.33,120.79
2017,7,1,8,45,327.5,173.5,3.65,28.5,390.5,207.77,145.94
2017,7,1,9,0,648.0,169.0,3.7,29.0,598.0,315.72,221.01
2017,7,1,9,15,496.5,244.0,3.75,29.5,586.5,361.1,260.94
2017,7,1,9,30,345.0,319.0,3.8,30.0,575.0,395.04,289.47
2017,7,1,9,45,364.5,326.0,3.9,30.5,610.5,431.13,316.63
2017,7,1,10,0,384.0,333.0,4.0,31.0,646.0,468.84,344.58
2017,7,1,10,15,568.5,259.0,4.1,31.5,744.5,525.38,387.19
2017,7,1,10,30,753.0,185.0,4.2,32.0,843.0,606.54,447.35
2017,7,1,10,45,764.5,185.0,4.3,32.5,872.5,650.58,478.88
2017,7,1,11,0,776.0,185.0,4.4,33.0,902.0,694.28,509.63
2017,7,1,11,15,620.0,300.0,4.45,33.0,881.0,714.04,520.24
2017,7,1,11,30,464.0,415.0,4.5,33.0,860.0,725.49,524.33
2017,7,1,11,45,601.5,323.5,4.6,33.5,909.0,776.04,561.84
2017,7,1,12,0,739.0,232.0,4.7,34.0,958.0,836.1,605.14
2017,7,1,12,15,572.5,335.5,4.7,34.0,900.5,815.75,586.87
2017,7,1,12,30,406.0,439.0,4.7,34.0,843.0,782.41,559.98
2017,7,1,12,45,574.0,335.5,4.75,34.5,904.5,860.22,616.19
2017,7,1,13,0,742.0,232.0,4.8,35.0,966.0,937.98,669.56
2017,7,1,13,15,739.5,231.0,4.75,35.0,956.0,953.76,679.24
2017,7,1,13,30,737.0,230.0,4.7,35.0,946.0,966.75,687.64
2017,7,1,13,45,585.5,315.0,4.7,35.0,877.5,913.77,650.82
2017,7,1,14,0,434.0,400.0,4.7,35.0,809.0,857.74,610.12
2017,7,1,14,15,410.5,393.5,4.7,35.0,771.5,835.36,595.94
2017,7,1,14,30,387.0,387.0,4.7,35.0,734.0,801.0,573.8
2017,7,1,14,45,376.5,377.5,4.7,35.0,705.5,784.09,563.4
2017,7,1,15,0,366.0,368.0,4.7,35.0,677.0,765.62,551.84
2017,7,1,15,15,489.0,302.5,4.65,35.0,694.5,830.08,599.76
2017,7,1,15,30,612.0,237.0,4.6,35.0,712.0,880.76,637.83
2017,7,1,15,45,393.0,281.0,4.6,35.0,579.5,707.06,516.64
2017,7,1,16,0,174.0,325.0,4.6,35.0,447.0,518.28,381.12
2017,7,1,16,15,389.0,249.0,4.55,34.5,495.5,642.93,478.08
2017,7,1,16,30,604.0,173.0,4.5,34.0,544.0,761.53,567.39
2017,7,1,16,45,588.0,160.5,4.5,34.0,495.5,717.69,537.95
2017,7,1,17,0,572.0,148.0,4.5,34.0,447.0,672.73,508.03
2017,7,1,17,15,534.5,140.0,4.3,33.5,395.5,609.6,464.73
2017,7,1,17,30,497.0,132.0,4.1,33.0,344.0,553.55,425.42
2017,7,1,17,45,460.5,119.0,3.95,32.5,293.5,493.73,382.46
2017,7,1,18,0,424.0,106.0,3.8,32.0,243.0,435.74,339.5
2017,7,1,18,15,357.5,93.5,3.55,31.0,194.0,361.49,282.77
2017,7,1,18,30,291.0,81.0,3.3,30.0,145.0,292.64,228.25
2017,7,1,18,45,213.5,63.0,3.05,29.0,103.0,206.92,159.07
2017,7,1,19,0,136.0,45.0,2.8,28.0,61.0,139.05,102.16
2017,7,1,19,15,68.0,22.5,2.85,27.5,30.5,67.69,29.88
2017,7,1,19,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,21.0,13.0,2.4,23.5,14.5,12.39,0.0
2017,7,2,6,0,42.0,26.0,2.5,24.0,29.0,22.33,8.46
2017,7,2,6,15,125.0,46.5,2.65,24.5,66.0,37.44,25.37
2017,7,2,6,30,208.0,67.0,2.8,25.0,103.0,52.93,39.24
