Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,22,5,45,17.5,6.5,2.7,24.0,7.0,0.0,0.0
2017,7,22,6,0,35.0,13.0,2.9,24.0,14.0,12.39,0.0
2017,7,22,6,15,134.0,31.5,3.05,24.5,48.5,24.63,13.35
2017,7,22,6,30,233.0,50.0,3.2,25.0,83.0,38.45,26.59
2017,7,22,6,45,329.0,61.5,3.35,25.5,130.5,46.15,33.66
2017,7,22,7,0,425.0,73.0,3.5,26.0,178.0,53.52,40.16
2017,7,22,7,15,482.5,82.0,3.5,26.5,229.5,58.43,44.33
2017,7,22,7,30,540.0,91.0,3.5,27.0,281.0,62.26,47.41
2017,7,22,7,45,591.5,95.0,3.55,28.0,336.0,61.89,46.74
2017,7,22,8,0,643.0,99.0,3.6,29.0,391.0,90.69,51.17
2017,7,22,8,15,672.5,104.5,3.55,29.5,443.5,134.88,74.86
2017,7,22,8,30,702.0,110.0,3.5,30.0,496.0,182.55,108.47
2017,7,22,8,45,730.0,111.5,3.45,31.0,547.5,235.42,149.65
2017,7,22,9,0,758.0,113.0,3.4,32.0,599.0,285.53,190.22
2017,7,22,9,15,774.5,116.5,3.3,32.5,646.0,336.42,232.27
2017,7,22,9,30,791.0,120.0,3.2,33.0,693.0,388.64,274.66
2017,7,22,9,45,807.0,121.0,3.1,33.5,735.5,439.7,315.19
2017,7,22,10,0,823.0,122.0,3.0,34.0,778.0,496.13,358.21
2017,7,22,10,15,832.5,124.0,2.95,34.5,814.0,545.35,395.0
2017,7,22,10,30,842.0,126.0,2.9,35.0,850.0,594.19,430.34
2017,7,22,10,45,851.5,126.0,2.9,35.5,880.0,640.8,463.25
2017,7,22,11,0,861.0,126.0,2.9,36.0,910.0,686.58,494.67
2017,7,22,11,15,866.0,127.0,2.95,36.5,932.5,729.0,523.2
2017,7,22,11,30,871.0,128.0,3.0,37.0,955.0,769.84,548.56
2017,7,22,11,45,880.5,124.0,3.05,37.5,971.0,808.16,571.96
2017,7,22,12,0,890.0,120.0,3.1,38.0,987.0,844.81,594.06
2017,7,22,12,15,891.5,120.5,3.2,38.0,993.5,876.81,614.59
2017,7,22,12,30,893.0,121.0,3.3,38.0,1000.0,906.45,633.64
2017,7,22,12,45,894.0,119.5,3.4,38.0,998.5,931.38,649.75
2017,7,22,13,0,895.0,118.0,3.5,38.0,997.0,953.66,664.28
2017,7,22,13,15,893.0,117.5,3.6,38.0,987.5,971.19,675.92
2017,7,22,13,30,891.0,117.0,3.7,38.0,978.0,985.65,685.78
2017,7,22,13,45,888.0,116.0,3.8,38.0,960.0,995.46,692.86
2017,7,22,14,0,885.0,115.0,3.9,38.0,942.0,1002.0,698.06
2017,7,22,14,15,879.5,113.5,3.95,38.0,917.0,1002.26,699.17
2017,7,22,14,30,874.0,112.0,4.0,38.0,892.0,999.22,698.38
2017,7,22,14,45,866.5,110.5,4.05,38.0,860.0,990.93,694.44
2017,7,22,15,0,859.0,109.0,4.1,38.0,828.0,979.49,688.66
2017,7,22,15,15,849.0,107.0,4.1,38.0,789.5,961.99,678.85
2017,7,22,15,30,839.0,105.0,4.1,38.0,751.0,941.6,667.31
2017,7,22,15,45,825.5,103.0,4.15,38.0,707.0,915.14,652.16
2017,7,22,16,0,812.0,101.0,4.2,38.0,663.0,886.25,635.41
2017,7,22,16,15,794.5,98.0,4.2,37.5,614.5,858.18,620.21
2017,7,22,16,30,777.0,95.0,4.2,37.0,566.0,820.27,598.27
2017,7,22,16,45,753.0,92.0,4.25,36.5,514.5,775.13,571.31
2017,7,22,17,0,729.0,89.0,4.3,36.0,463.0,729.02,543.13
2017,7,22,17,15,698.0,84.5,4.3,35.5,409.5,674.87,508.45
2017,7,22,17,30,667.0,80.0,4.3,35.0,356.0,624.55,475.59
2017,7,22,17,45,620.5,74.5,4.3,35.0,302.0,559.06,429.65
2017,7,22,18,0,574.0,69.0,4.3,35.0,248.0,495.8,382.72
2017,7,22,18,15,510.0,61.5,4.2,34.0,196.5,421.61,326.82
2017,7,22,18,30,446.0,54.0,4.1,33.0,145.0,352.05,271.94
2017,7,22,18,45,343.5,43.0,4.0,32.5,100.5,262.83,199.24
2017,7,22,19,0,241.0,32.0,3.9,32.0,56.0,181.98,129.05
2017,7,22,19,15,120.5,16.0,3.95,31.5,28.0,85.3,0.0
2017,7,22,19,30,0.0,0.0,4.0,31.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,4.05,30.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,23,5,45,10.0,6.0,2.95,24.0,6.5,0.0,0.0
2017,7,23,6,0,20.0,12.0,3.1,24.0,13.0,11.44,0.0
2017,7,23,6,15,113.5,31.0,3.2,24.5,46.0,25.48,13.8
2017,7,23,6,30,207.0,50.0,3.3,25.0,79.0,38.47,26.57
2017,7,23,6,45,298.5,63.0,3.45,25.5,125.5,47.32,34.63
2017,7,23,7,0,390.0,76.0,3.6,26.0,172.0,55.77,42.07
2017,7,23,7,15,449.5,86.0,3.65,26.0,223.0,61.51,47.05
2017,7,23,7,30,509.0,96.0,3.7,26.0,274.0,66.43,51.16
2017,7,23,7,45,556.5,102.0,3.75,26.5,327.5,67.34,51.66
2017,7,23,8,0,604.0,108.0,3.8,27.0,381.0,94.7,56.29
2017,7,23,8,15,635.0,113.5,3.75,27.5,433.0,136.87,78.71
2017,7,23,8,30,666.0,119.0,3.7,28.0,485.0,182.73,111.0
2017,7,23,8,45,692.0,123.0,3.65,28.5,535.5,229.93,148.33
2017,7,23,9,0,718.0,127.0,3.6,29.0,586.0,279.94,189.48
2017,7,23,9,15,736.0,130.5,3.5,29.5,632.5,334.61,234.58
2017,7,23,9,30,754.0,134.0,3.4,30.0,679.0,385.38,276.18
2017,7,23,9,45,767.5,137.0,3.35,30.5,720.5,435.18,316.24
2017,7,23,10,0,781.0,140.0,3.3,31.0,762.0,485.61,355.62
2017,7,23,10,15,791.5,142.5,3.15,31.5,798.0,534.47,392.46
2017,7,23,10,30,802.0,145.0,3.0,32.0,834.0,583.22,427.96
2017,7,23,10,45,810.0,147.0,2.95,32.5,863.5,629.68,461.0
2017,7,23,11,0,818.0,149.0,2.9,33.0,893.0,675.39,492.54
2017,7,23,11,15,823.5,150.5,2.85,33.5,915.5,717.94,521.06
2017,7,23,11,30,829.0,152.0,2.8,34.0,938.0,757.97,546.62
2017,7,23,11,45,820.0,162.0,2.75,34.5,949.5,794.98,568.94
2017,7,23,12,0,811.0,172.0,2.7,35.0,961.0,828.31,588.57
2017,7,23,12,15,813.0,172.0,2.75,35.0,967.5,859.44,608.49
2017,7,23,12,30,815.0,172.0,2.8,35.0,974.0,888.5,627.07
2017,7,23,12,45,814.0,172.5,2.85,35.5,972.5,913.11,641.5
2017,7,23,13,0,813.0,173.0,2.9,36.0,971.0,935.23,654.36
2017,7,23,13,15,811.0,172.5,2.95,36.0,962.0,952.75,665.75
2017,7,23,13,30,809.0,172.0,3.0,36.0,953.0,967.37,675.44
2017,7,23,13,45,803.5,171.5,3.1,36.0,935.5,975.55,681.61
2017,7,23,14,0,798.0,171.0,3.2,36.0,918.0,980.62,686.0
2017,7,23,14,15,595.0,277.0,3.2,36.0,825.0,900.42,634.23
2017,7,23,14,30,392.0,383.0,3.2,36.0,732.0,799.7,564.49
2017,7,23,14,45,196.5,261.0,3.2,36.0,436.0,477.92,347.01
2017,7,23,15,0,1.0,139.0,3.2,36.0,140.0,131.9,93.57
2017,7,23,15,15,0.5,112.0,3.15,36.0,112.5,105.51,74.42
2017,7,23,15,30,0.0,85.0,3.1,36.0,85.0,79.33,54.86
2017,7,23,15,45,0.0,80.5,3.1,36.0,80.5,75.09,51.8
2017,7,23,16,0,0.0,76.0,3.1,36.0,76.0,70.85,48.73
2017,7,23,16,15,0.0,106.5,3.05,35.5,106.5,99.76,71.05
2017,7,23,16,30,0.0,137.0,3.0,35.0,137.0,130.13,94.52
2017,7,23,16,45,32.0,173.5,2.95,35.0,190.0,205.86,153.24
2017,7,23,17,0,64.0,210.0,2.9,35.0,243.0,277.17,207.76
2017,7,23,17,15,81.0,189.0,2.8,34.5,225.5,267.77,202.24
2017,7,23,17,30,98.0,168.0,2.7,34.0,208.0,256.87,195.59
2017,7,23,17,45,85.5,144.5,2.6,33.5,175.5,219.9,168.01
2017,7,23,18,0,73.0,121.0,2.5,33.0,143.0,183.47,140.24
2017,7,23,18,15,56.5,97.5,2.2,32.0,112.5,145.04,110.27
2017,7,23,18,30,40.0,74.0,1.9,31.0,82.0,107.36,80.13
2017,7,23,18,45,20.0,52.0,1.6,30.5,56.0,70.52,49.97
2017,7,23,19,0,0.0,30.0,1.3,30.0,30.0,30.28,16.97
2017,7,23,19,15,0.0,15.0,1.35,29.5,15.0,14.03,0.0
2017,7,23,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.75,28.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,1.5,2.85,24.0,1.5,0.0,0.0
2017,7,24,6,0,0.0,3.0,3.0,24.0,3.0,2.86,0.0
2017,7,24,6,15,19.0,29.5,3.2,24.5,32.0,26.17,14.1
2017,7,24,6,30,38.0,56.0,3.4,25.0,61.0,47.31,33.9
2017,7,24,6,45,102.0,82.5,3.6,25.5,105.5,65.85,50.27
2017,7,24,7,0,166.0,109.0,3.8,26.0,150.0,85.21,67.01
2017,7,24,7,15,222.5,129.0,3.95,26.5,198.5,96.1,76.2
2017,7,24,7,30,279.0,149.0,4.1,27.0,247.0,109.1,86.86
2017,7,24,7,45,223.5,168.0,4.35,27.5,255.0,120.45,95.88
2017,7,24,8,0,168.0,187.0,4.6,28.0,263.0,149.12,109.72
2017,7,24,8,15,173.0,212.5,4.6,28.5,299.5,180.69,130.81
2017,7,24,8,30,178.0,238.0,4.6,29.0,336.0,213.2,154.36
2017,7,24,8,45,377.5,214.5,4.65,29.5,448.0,236.1,164.21
2017,7,24,9,0,577.0,191.0,4.7,30.0,560.0,294.09,203.82
2017,7,24,9,15,599.0,197.5,4.5,30.5,606.0,339.11,240.24
2017,7,24,9,30,621.0,204.0,4.3,31.0,652.0,387.14,278.61
2017,7,24,9,45,643.5,205.5,4.15,31.5,694.5,433.31,314.99
2017,7,24,10,0,666.0,207.0,4.0,32.0,737.0,481.32,351.83
2017,7,24,10,15,679.0,210.5,3.95,32.5,773.0,527.6,386.62
2017,7,24,10,30,692.0,214.0,3.9,33.0,809.0,574.31,420.74
2017,7,24,10,45,707.5,213.0,3.85,33.5,839.5,619.01,452.62
2017,7,24,11,0,723.0,212.0,3.8,34.0,870.0,663.87,483.81
2017,7,24,11,15,730.0,214.0,3.8,34.5,892.0,705.23,511.89
2017,7,24,11,30,737.0,216.0,3.8,35.0,914.0,745.68,538.72
2017,7,24,11,45,740.5,218.0,3.8,35.5,928.5,782.28,562.43
2017,7,24,12,0,744.0,220.0,3.8,36.0,943.0,817.41,584.72
2017,7,24,12,15,746.0,220.5,3.75,36.0,949.5,848.29,604.35
2017,7,24,12,30,748.0,221.0,3.7,36.0,956.0,877.31,622.65
2017,7,24,12,45,750.5,218.5,3.7,36.5,955.5,901.94,636.99
2017,7,24,13,0,753.0,216.0,3.7,37.0,955.0,924.26,649.85
2017,7,24,13,15,750.5,215.0,3.65,37.0,945.0,940.77,660.1
2017,7,24,13,30,748.0,214.0,3.6,37.0,935.0,954.46,668.66
2017,7,24,13,45,745.0,211.0,3.6,37.0,918.0,962.72,674.21
2017,7,24,14,0,742.0,208.0,3.6,37.0,901.0,967.98,678.02
2017,7,24,14,15,734.0,206.0,3.55,37.0,876.0,966.3,677.28
2017,7,24,14,30,726.0,204.0,3.5,37.0,851.0,961.64,674.85
2017,7,24,14,45,707.0,206.0,3.45,37.0,817.0,947.37,666.47
2017,7,24,15,0,688.0,208.0,3.4,37.0,783.0,930.45,656.57
2017,7,24,15,15,584.5,244.0,3.4,37.0,716.5,863.51,613.62
2017,7,24,15,30,481.0,280.0,3.4,37.0,650.0,793.75,566.98
2017,7,24,15,45,385.0,292.0,3.45,37.0,577.0,696.95,502.5
2017,7,24,16,0,289.0,304.0,3.5,37.0,504.0,616.84,447.45
2017,7,24,16,15,228.5,287.5,3.55,36.5,438.5,525.61,385.72
2017,7,24,16,30,168.0,271.0,3.6,36.0,373.0,450.9,333.64
2017,7,24,16,45,116.0,240.5,3.7,36.0,308.0,369.43,275.04
2017,7,24,17,0,64.0,210.0,3.8,36.0,243.0,277.26,207.09
2017,7,24,17,15,50.5,182.5,3.75,35.5,207.0,235.63,176.9
2017,7,24,17,30,37.0,155.0,3.7,35.0,171.0,194.44,146.29
2017,7,24,17,45,27.5,132.5,3.65,34.5,143.5,162.95,122.6
2017,7,24,18,0,18.0,110.0,3.6,34.0,116.0,123.66,92.31
2017,7,24,18,15,9.0,87.5,3.5,33.0,90.5,94.54,69.55
2017,7,24,18,30,0.0,65.0,3.4,32.0,65.0,65.74,46.53
2017,7,24,18,45,0.0,43.5,3.35,31.5,43.5,43.13,28.19
2017,7,24,19,0,0.0,22.0,3.3,31.0,22.0,20.42,9.48
2017,7,24,19,15,0.0,11.0,3.45,30.5,11.0,10.2,0.0
2017,7,24,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,5,45,0.5,4.0,3.1,23.5,4.0,0.0,0.0
2017,7,25,6,0,1.0,8.0,3.2,24.0,8.0,7.63,0.0
2017,7,25,6,15,54.5,32.0,3.4,24.5,39.0,27.13,14.56
2017,7,25,6,30,108.0,56.0,3.6,25.0,70.0,45.93,32.71
2017,7,25,6,45,201.0,73.0,3.85,25.5,115.5,57.32,43.06
2017,7,25,7,0,294.0,90.0,4.1,26.0,161.0,66.47,51.14
2017,7,25,7,15,356.5,103.0,4.1,26.5,211.0,74.08,57.6
2017,7,25,7,30,419.0,116.0,4.1,27.0,261.0,81.26,63.47
2017,7,25,7,45,332.5,147.5,4.2,28.0,275.0,107.63,85.05
2017,7,25,8,0,246.0,179.0,4.3,29.0,289.0,138.67,99.47
2017,7,25,8,15,283.5,198.0,4.3,29.5,341.0,172.94,120.05
2017,7,25,8,30,321.0,217.0,4.3,30.0,393.0,211.57,146.52
2017,7,25,8,45,490.0,184.0,4.3,30.5,482.5,235.38,158.66
2017,7,25,9,0,659.0,151.0,4.3,31.0,572.0,281.21,190.63
2017,7,25,9,15,434.0,243.0,4.2,31.5,529.0,322.9,230.56
2017,7,25,9,30,209.0,335.0,4.1,32.0,486.0,351.67,256.74
2017,7,25,9,45,468.5,251.5,4.1,32.5,616.0,397.48,288.93
2017,7,25,10,0,728.0,168.0,4.1,33.0,746.0,477.79,348.29
2017,7,25,10,15,387.0,269.0,4.1,33.5,578.0,424.31,310.75
2017,7,25,10,30,46.0,370.0,4.1,34.0,410.0,351.5,255.46
2017,7,25,10,45,408.5,273.0,4.1,34.5,643.0,486.05,356.3
2017,7,25,11,0,771.0,176.0,4.1,35.0,876.0,665.83,485.67
2017,7,25,11,15,776.5,177.5,4.1,35.0,898.0,706.68,513.89
2017,7,25,11,30,782.0,179.0,4.1,35.0,920.0,746.31,541.45
2017,7,25,11,45,450.0,334.5,4.1,35.5,762.5,658.57,474.3
2017,7,25,12,0,118.0,490.0,4.1,36.0,605.0,547.75,389.53
2017,7,25,12,15,95.0,481.0,4.1,36.0,574.0,528.98,376.61
2017,7,25,12,30,72.0,472.0,4.1,36.0,543.0,507.5,361.35
2017,7,25,12,45,442.0,319.5,4.1,36.0,753.0,716.99,515.2
2017,7,25,13,0,812.0,167.0,4.1,36.0,963.0,927.65,658.08
2017,7,25,13,15,537.0,322.5,4.1,36.0,847.0,841.4,597.15
2017,7,25,13,30,262.0,478.0,4.1,36.0,731.0,735.82,519.75
2017,7,25,13,45,531.5,319.5,4.1,36.5,820.0,859.96,609.95
2017,7,25,14,0,801.0,161.0,4.1,37.0,909.0,972.63,684.6
2017,7,25,14,15,794.5,159.5,4.1,37.0,884.0,972.47,684.41
2017,7,25,14,30,788.0,158.0,4.1,37.0,859.0,969.21,683.15
2017,7,25,14,45,546.5,272.0,4.15,37.0,749.5,852.29,606.57
2017,7,25,15,0,305.0,386.0,4.2,37.0,640.0,722.97,515.4
2017,7,25,15,15,237.0,376.5,4.2,36.5,568.5,633.88,456.48
2017,7,25,15,30,169.0,367.0,4.2,36.0,497.0,558.63,405.07
2017,7,25,15,45,397.0,276.0,4.25,36.0,556.5,704.35,513.79
2017,7,25,16,0,625.0,185.0,4.3,36.0,616.0,818.27,597.25
2017,7,25,16,15,512.0,207.0,4.3,35.5,542.5,721.73,531.89
2017,7,25,16,30,399.0,229.0,4.3,35.0,469.0,635.15,471.98
2017,7,25,16,45,455.0,194.5,4.3,35.0,444.5,634.93,475.38
2017,7,25,17,0,511.0,160.0,4.3,35.0,420.0,628.78,474.1
2017,7,25,17,15,471.5,150.0,4.3,34.5,368.5,569.86,433.63
2017,7,25,17,30,432.0,140.0,4.3,34.0,317.0,512.39,393.3
2017,7,25,17,45,375.0,128.5,4.3,34.0,265.5,442.47,341.54
2017,7,25,18,0,318.0,117.0,4.3,34.0,214.0,365.02,282.87
2017,7,25,18,15,252.0,99.5,4.2,33.5,166.5,291.34,225.61
2017,7,25,18,30,186.0,82.0,4.1,33.0,119.0,223.51,171.24
2017,7,25,18,45,115.0,58.5,4.05,32.5,79.0,140.98,104.64
2017,7,25,19,0,44.0,35.0,4.0,32.0,39.0,72.72,47.67
2017,7,25,19,15,22.0,17.5,4.1,31.5,19.5,33.33,0.0
2017,7,25,19,30,0.0,0.0,4.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.45,29.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,28.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,26,5,45,7.0,5.0,2.6,24.0,5.5,0.0,0.0
2017,7,26,6,0,14.0,10.0,2.8,24.0,11.0,9.53,0.0
2017,7,26,6,15,109.0,29.0,3.0,24.5,43.0,23.9,11.89
2017,7,26,6,30,204.0,48.0,3.2,25.0,75.0,37.01,25.25
2017,7,26,6,45,316.0,58.0,3.4,25.5,123.0,43.6,31.44
2017,7,26,7,0,428.0,68.0,3.6,26.0,171.0,50.35,37.43
2017,7,26,7,15,488.0,76.5,3.7,26.5,223.0,54.21,40.74
2017,7,26,7,30,548.0,85.0,3.8,27.0,275.0,57.85,43.69
2017,7,26,7,45,604.5,87.5,3.95,27.5,330.5,56.62,42.42
2017,7,26,8,0,661.0,90.0,4.1,28.0,386.0,79.67,44.43
2017,7,26,8,15,690.0,94.5,4.2,28.5,439.0,124.05,66.75
2017,7,26,8,30,719.0,99.0,4.3,29.0,492.0,176.96,103.94
2017,7,26,8,45,745.5,101.0,4.4,29.5,543.5,225.18,141.97
2017,7,26,9,0,772.0,103.0,4.5,30.0,595.0,276.23,184.26
2017,7,26,9,15,788.5,106.0,4.55,30.5,641.5,327.59,227.55
2017,7,26,9,30,805.0,109.0,4.6,31.0,688.0,380.25,271.37
2017,7,26,9,45,819.0,110.5,4.65,31.5,730.5,437.1,317.29
2017,7,26,10,0,833.0,112.0,4.7,32.0,773.0,488.61,358.22
2017,7,26,10,15,842.0,114.0,4.7,32.5,809.0,538.2,396.52
2017,7,26,10,30,851.0,116.0,4.7,33.0,845.0,587.35,433.35
2017,7,26,10,45,858.5,117.0,4.7,33.5,874.5,634.09,467.43
2017,7,26,11,0,866.0,118.0,4.7,34.0,904.0,679.83,499.87
2017,7,26,11,15,870.5,119.5,4.65,34.0,926.0,722.68,530.38
2017,7,26,11,30,875.0,121.0,4.6,34.0,948.0,763.9,557.68
2017,7,26,11,45,861.5,133.0,4.6,34.5,958.0,798.32,579.14
2017,7,26,12,0,848.0,145.0,4.6,35.0,968.0,829.65,598.37
2017,7,26,12,15,849.5,145.0,4.55,35.0,974.5,860.3,618.1
2017,7,26,12,30,851.0,145.0,4.5,35.0,981.0,888.74,636.3
2017,7,26,12,45,850.0,145.5,4.5,35.5,979.0,913.07,650.65
2017,7,26,13,0,849.0,146.0,4.5,36.0,977.0,934.86,663.35
2017,7,26,13,15,846.5,145.5,4.45,36.0,967.5,951.6,673.96
2017,7,26,13,30,844.0,145.0,4.4,36.0,958.0,965.39,682.78
2017,7,26,13,45,839.5,144.0,4.4,36.5,940.0,973.7,687.02
2017,7,26,14,0,835.0,143.0,4.4,37.0,922.0,978.87,689.39
2017,7,26,14,15,829.0,141.5,4.4,37.0,897.0,978.88,690.06
2017,7,26,14,30,823.0,140.0,4.4,37.0,872.0,975.75,688.89
2017,7,26,14,45,838.0,124.0,4.4,37.0,845.5,975.3,689.58
2017,7,26,15,0,853.0,108.0,4.4,37.0,819.0,970.91,687.89
2017,7,26,15,15,843.0,106.0,4.4,36.5,780.5,953.44,679.36
2017,7,26,15,30,833.0,104.0,4.4,36.0,742.0,933.09,669.07
2017,7,26,15,45,822.0,100.5,4.45,36.0,699.0,907.37,654.14
2017,7,26,16,0,811.0,97.0,4.5,36.0,656.0,879.08,637.51
2017,7,26,16,15,490.0,183.0,4.5,35.5,513.5,673.83,499.54
2017,7,26,16,30,169.0,269.0,4.5,35.0,371.0,449.46,334.77
2017,7,26,16,45,451.5,176.0,4.5,35.0,413.5,610.31,459.78
2017,7,26,17,0,734.0,83.0,4.5,35.0,456.0,724.09,543.62
2017,7,26,17,15,703.0,79.0,4.45,34.5,402.5,670.36,507.95
2017,7,26,17,30,672.0,75.0,4.4,34.0,349.0,620.05,474.71
2017,7,26,17,45,629.0,69.5,4.4,33.5,295.5,556.89,431.02
2017,7,26,18,0,586.0,64.0,4.4,33.0,242.0,495.72,386.12
2017,7,26,18,15,521.0,56.5,4.15,32.5,190.5,420.55,327.91
2017,7,26,18,30,456.0,49.0,3.9,32.0,139.0,350.23,271.17
2017,7,26,18,45,350.5,39.0,3.7,31.5,95.0,260.66,197.55
2017,7,26,19,0,245.0,29.0,3.5,31.0,51.0,181.44,125.96
2017,7,26,19,15,122.5,14.5,3.45,30.5,25.5,66.79,0.0
2017,7,26,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,7,27,5,45,17.5,5.5,1.8,22.5,5.5,0.0,0.0
2017,7,27,6,0,35.0,11.0,2.0,23.0,11.0,10.48,0.0
2017,7,27,6,15,153.5,26.5,2.15,23.5,44.5,20.74,9.37
2017,7,27,6,30,272.0,42.0,2.3,24.0,78.0,32.31,21.42
2017,7,27,6,45,371.0,52.0,2.5,25.0,125.5,39.44,27.97
2017,7,27,7,0,470.0,62.0,2.7,26.0,173.0,45.26,33.1
2017,7,27,7,15,527.5,69.5,2.8,26.5,225.5,48.59,35.96
2017,7,27,7,30,585.0,77.0,2.9,27.0,278.0,51.71,38.49
2017,7,27,7,45,628.5,81.5,3.05,28.0,332.0,52.32,38.72
2017,7,27,8,0,672.0,86.0,3.2,29.0,386.0,75.85,41.58
2017,7,27,8,15,701.0,90.5,3.2,29.5,439.0,126.0,67.76
2017,7,27,8,30,730.0,95.0,3.2,30.0,492.0,174.06,100.67
2017,7,27,8,45,751.5,98.5,3.25,31.0,542.5,223.12,138.94
2017,7,27,9,0,773.0,102.0,3.3,32.0,593.0,274.45,180.78
2017,7,27,9,15,789.0,105.0,3.25,32.5,639.5,325.74,223.39
2017,7,27,9,30,805.0,108.0,3.2,33.0,686.0,378.29,266.39
2017,7,27,9,45,818.0,110.0,3.2,33.5,728.5,435.18,311.52
2017,7,27,10,0,831.0,112.0,3.2,34.0,771.0,486.62,351.54
2017,7,27,10,15,840.5,114.0,3.2,34.5,807.0,536.42,389.2
2017,7,27,10,30,850.0,116.0,3.2,35.0,843.0,585.83,425.41
2017,7,27,10,45,857.5,116.5,3.2,35.5,872.5,632.16,458.44
2017,7,27,11,0,865.0,117.0,3.2,36.0,902.0,677.47,489.83
2017,7,27,11,15,870.0,118.5,3.2,36.0,924.0,720.68,519.99
2017,7,27,11,30,875.0,120.0,3.2,36.0,946.0,762.3,546.95
2017,7,27,11,45,888.5,113.0,3.25,36.5,963.5,801.4,571.08
2017,7,27,12,0,902.0,106.0,3.3,37.0,981.0,838.99,594.01
2017,7,27,12,15,903.0,106.0,3.35,37.0,987.0,870.58,614.15
2017,7,27,12,30,904.0,106.0,3.4,37.0,993.0,899.69,632.72
2017,7,27,12,45,903.5,106.0,3.5,37.5,991.5,924.87,647.74
2017,7,27,13,0,903.0,106.0,3.6,38.0,990.0,947.29,661.03
2017,7,27,13,15,901.0,105.5,3.65,38.0,980.0,964.87,672.42
2017,7,27,13,30,899.0,105.0,3.7,38.0,970.0,979.34,681.99
2017,7,27,13,45,895.5,104.5,3.8,38.0,952.5,989.11,689.06
2017,7,27,14,0,892.0,104.0,3.9,38.0,935.0,995.6,694.22
2017,7,27,14,15,887.0,103.0,3.95,38.0,910.0,996.77,695.9
2017,7,27,14,30,882.0,102.0,4.0,38.0,885.0,994.62,695.67
2017,7,27,14,45,868.0,104.0,4.05,38.0,851.0,983.46,689.92
2017,7,27,15,0,854.0,106.0,4.1,38.0,817.0,969.28,682.39
2017,7,27,15,15,844.0,104.0,4.1,37.5,778.5,951.76,673.98
2017,7,27,15,30,834.0,102.0,4.1,37.0,740.0,931.36,663.76
2017,7,27,15,45,820.0,100.0,4.2,37.0,696.0,904.41,648.41
2017,7,27,16,0,806.0,98.0,4.3,37.0,652.0,875.07,631.44
2017,7,27,16,15,788.5,95.0,4.3,36.5,604.0,846.94,616.04
2017,7,27,16,30,771.0,92.0,4.3,36.0,556.0,809.1,593.92
2017,7,27,16,45,747.0,89.0,4.35,36.0,504.0,764.07,565.59
2017,7,27,17,0,723.0,86.0,4.4,36.0,452.0,718.1,536.16
2017,7,27,17,15,691.5,81.5,4.35,35.5,398.5,663.72,500.99
2017,7,27,17,30,660.0,77.0,4.3,35.0,345.0,613.07,467.59
2017,7,27,17,45,615.5,71.5,4.25,34.5,291.5,549.33,423.49
2017,7,27,18,0,571.0,66.0,4.2,34.0,238.0,487.71,378.11
2017,7,27,18,15,505.0,58.0,4.0,33.5,187.0,411.96,319.74
2017,7,27,18,30,439.0,50.0,3.8,33.0,136.0,341.16,262.88
2017,7,27,18,45,335.5,39.0,3.6,32.5,92.5,252.33,190.15
2017,7,27,19,0,232.0,28.0,3.4,32.0,49.0,173.88,118.96
2017,7,27,19,15,116.0,14.0,3.4,31.5,24.5,63.36,0.0
2017,7,27,19,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.45,31.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,28,5,45,22.0,5.0,2.15,23.5,5.5,0.0,0.0
2017,7,28,6,0,44.0,10.0,2.4,24.0,11.0,9.53,0.0
2017,7,28,6,15,173.0,25.5,2.65,24.5,45.5,19.97,8.46
2017,7,28,6,30,302.0,41.0,2.9,25.0,80.0,31.59,20.68
2017,7,28,6,45,407.5,49.5,3.15,25.5,129.5,37.35,26.12
2017,7,28,7,0,513.0,58.0,3.4,26.0,179.0,42.02,30.33
2017,7,28,7,15,570.0,64.5,3.5,27.0,232.5,44.73,32.6
2017,7,28,7,30,627.0,71.0,3.6,28.0,286.0,47.3,34.59
2017,7,28,7,45,675.0,74.0,3.75,29.0,342.0,47.12,34.18
2017,7,28,8,0,723.0,77.0,3.9,30.0,398.0,74.56,40.05
2017,7,28,8,15,750.0,81.0,3.9,30.5,452.0,121.45,62.34
2017,7,28,8,30,777.0,85.0,3.9,31.0,506.0,171.56,96.48
2017,7,28,8,45,801.5,86.0,3.95,32.0,558.5,221.86,135.61
2017,7,28,9,0,826.0,87.0,4.0,33.0,611.0,281.48,183.81
2017,7,28,9,15,841.0,89.5,3.95,33.5,658.5,334.58,228.09
2017,7,28,9,30,856.0,92.0,3.9,34.0,706.0,388.69,272.56
2017,7,28,9,45,869.5,92.5,3.85,34.5,749.0,441.32,314.96
2017,7,28,10,0,883.0,93.0,3.8,35.0,792.0,494.33,356.37
2017,7,28,10,15,891.5,94.5,3.75,35.5,828.5,545.72,395.33
2017,7,28,10,30,900.0,96.0,3.7,36.0,865.0,596.54,432.6
2017,7,28,10,45,907.0,96.5,3.7,36.5,895.0,644.81,467.07
2017,7,28,11,0,914.0,97.0,3.7,37.0,925.0,691.91,499.75
2017,7,28,11,15,918.0,98.0,3.65,37.0,947.5,735.98,529.69
2017,7,28,11,30,922.0,99.0,3.6,37.0,970.0,778.26,556.84
2017,7,28,11,45,908.5,111.0,3.55,37.5,980.0,814.6,578.63
2017,7,28,12,0,895.0,123.0,3.5,38.0,990.0,847.71,598.09
2017,7,28,12,15,895.5,123.0,3.45,38.0,996.0,878.88,617.4
2017,7,28,12,30,896.0,123.0,3.4,38.0,1002.0,907.59,635.06
2017,7,28,12,45,896.0,122.5,3.4,38.5,1000.0,932.84,649.42
2017,7,28,13,0,896.0,122.0,3.4,39.0,998.0,955.38,662.06
2017,7,28,13,15,893.5,121.5,3.35,39.0,988.0,972.66,672.52
2017,7,28,13,30,891.0,121.0,3.3,39.0,978.0,986.82,681.14
2017,7,28,13,45,887.0,120.0,3.25,39.0,959.5,995.81,686.67
2017,7,28,14,0,883.0,119.0,3.2,39.0,941.0,1001.51,690.31
2017,7,28,14,15,877.0,118.0,3.15,39.0,915.5,1001.9,690.83
2017,7,28,14,30,871.0,117.0,3.1,39.0,890.0,999.0,689.5
2017,7,28,14,45,862.5,115.5,3.1,39.0,857.0,989.83,684.83
2017,7,28,15,0,854.0,114.0,3.1,39.0,824.0,977.5,678.37
2017,7,28,15,15,843.5,112.0,3.05,39.0,785.0,959.62,668.22
2017,7,28,15,30,833.0,110.0,3.0,39.0,746.0,938.85,656.39
2017,7,28,15,45,819.5,107.0,3.0,39.0,701.5,911.39,640.74
2017,7,28,16,0,806.0,104.0,3.0,39.0,657.0,889.53,628.7
2017,7,28,16,15,788.0,101.0,2.95,38.5,608.5,853.13,608.21
2017,7,28,16,30,770.0,98.0,2.9,38.0,560.0,814.87,586.37
2017,7,28,16,45,747.0,94.0,2.9,38.0,507.5,769.52,558.58
2017,7,28,17,0,724.0,90.0,2.9,38.0,455.0,723.14,529.68
2017,7,28,17,15,691.5,85.0,2.75,37.5,401.0,670.86,496.55
2017,7,28,17,30,659.0,80.0,2.6,37.0,347.0,615.62,460.55
2017,7,28,17,45,613.5,74.0,2.5,36.5,293.0,550.57,416.57
2017,7,28,18,0,568.0,68.0,2.4,36.0,239.0,487.7,371.26
2017,7,28,18,15,500.5,60.0,2.15,35.0,187.5,411.14,314.1
2017,7,28,18,30,433.0,52.0,1.9,34.0,136.0,339.62,258.2
2017,7,28,18,45,326.0,40.5,1.65,33.0,92.0,248.65,185.35
2017,7,28,19,0,219.0,29.0,1.4,32.0,48.0,167.08,112.33
2017,7,28,19,15,109.5,14.5,1.55,31.5,24.0,60.89,0.0
2017,7,28,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,29,5,45,12.0,4.5,2.65,23.5,5.0,0.0,0.0
2017,7,29,6,0,24.0,9.0,2.9,24.0,10.0,8.58,0.0
2017,7,29,6,15,140.5,26.0,3.05,24.5,43.0,20.39,8.41
2017,7,29,6,30,257.0,43.0,3.2,25.0,76.0,33.19,21.96
2017,7,29,6,45,360.5,53.5,3.35,26.0,124.5,40.31,28.54
2017,7,29,7,0,464.0,64.0,3.5,27.0,173.0,47.22,34.6
2017,7,29,7,15,524.5,72.0,3.4,27.5,226.0,50.85,37.71
2017,7,29,7,30,585.0,80.0,3.3,28.0,279.0,54.27,40.49
2017,7,29,7,45,634.5,83.5,3.25,29.0,335.0,54.01,39.97
2017,7,29,8,0,684.0,87.0,3.2,30.0,391.0,74.29,41.24
2017,7,29,8,15,713.0,91.5,3.0,31.0,444.5,125.25,66.75
2017,7,29,8,30,742.0,96.0,2.8,32.0,498.0,173.99,99.23
2017,7,29,8,45,767.0,98.5,2.65,33.0,550.5,223.65,137.21
2017,7,29,9,0,792.0,101.0,2.5,34.0,603.0,275.98,179.1
2017,7,29,9,15,808.0,104.0,2.25,34.5,650.5,328.39,221.85
2017,7,29,9,30,824.0,107.0,2.0,35.0,698.0,387.93,268.84
2017,7,29,9,45,837.5,108.5,1.75,35.5,740.5,439.88,309.01
2017,7,29,10,0,851.0,110.0,1.5,36.0,783.0,492.24,347.81
2017,7,29,10,15,860.0,112.0,1.4,36.5,819.5,542.88,384.33
2017,7,29,10,30,869.0,114.0,1.3,37.0,856.0,593.06,419.05
2017,7,29,10,45,876.0,115.5,1.2,37.5,886.0,640.9,450.81
2017,7,29,11,0,883.0,117.0,1.1,38.0,916.0,687.67,480.59
2017,7,29,11,15,887.5,118.0,1.1,38.5,938.5,730.97,508.01
2017,7,29,11,30,892.0,119.0,1.1,39.0,961.0,772.6,532.1
2017,7,29,11,45,895.5,119.5,1.15,39.5,975.5,811.17,554.52
2017,7,29,12,0,899.0,120.0,1.2,40.0,990.0,847.67,575.49
2017,7,29,12,15,900.0,120.0,1.3,40.0,996.5,879.4,595.3
2017,7,29,12,30,901.0,120.0,1.4,40.0,1003.0,908.69,613.68
2017,7,29,12,45,900.5,120.0,1.55,40.5,1001.0,934.06,629.04
2017,7,29,13,0,900.0,120.0,1.7,41.0,999.0,956.69,642.77
2017,7,29,13,15,897.5,119.5,1.8,41.0,989.0,974.02,654.2
2017,7,29,13,30,895.0,119.0,1.9,41.0,979.0,988.23,663.91
2017,7,29,13,45,891.0,118.5,2.05,41.0,961.0,997.75,671.52
2017,7,29,14,0,887.0,118.0,2.2,41.0,943.0,1003.96,677.28
2017,7,29,14,15,881.5,117.0,2.3,41.0,918.0,1004.86,679.46
2017,7,29,14,30,876.0,116.0,2.4,41.0,893.0,1002.45,679.81
2017,7,29,14,45,868.5,114.0,2.5,41.0,860.5,993.71,676.47
2017,7,29,15,0,861.0,112.0,2.6,41.0,828.0,981.77,671.3
2017,7,29,15,15,638.5,208.0,2.65,40.5,725.0,877.22,609.72
2017,7,29,15,30,416.0,304.0,2.7,40.0,622.0,755.3,529.79
2017,7,29,15,45,615.0,203.5,2.8,40.0,641.5,837.2,590.98
2017,7,29,16,0,814.0,103.0,2.9,40.0,661.0,895.28,629.68
2017,7,29,16,15,582.0,171.0,2.95,39.5,554.5,749.82,538.18
2017,7,29,16,30,350.0,239.0,3.0,39.0,448.0,588.66,427.86
2017,7,29,16,45,475.0,181.5,3.05,39.0,437.0,635.97,465.89
2017,7,29,17,0,600.0,124.0,3.1,39.0,426.0,664.96,489.57
2017,7,29,17,15,564.5,117.5,2.95,38.5,375.0,609.38,452.89
2017,7,29,17,30,529.0,111.0,2.8,38.0,324.0,554.44,415.56
2017,7,29,17,45,497.0,97.0,2.65,37.5,273.0,489.28,370.11
2017,7,29,18,0,465.0,83.0,2.5,37.0,222.0,431.19,328.03
2017,7,29,18,15,409.0,70.5,2.2,36.0,174.0,361.83,275.89
2017,7,29,18,30,353.0,58.0,1.9,35.0,126.0,296.95,224.99
2017,7,29,18,45,262.0,43.5,1.6,34.0,84.5,215.87,159.83
2017,7,29,19,0,171.0,29.0,1.3,33.0,43.0,144.27,94.81
2017,7,29,19,15,85.5,14.5,1.3,32.5,21.5,50.45,0.0
2017,7,29,19,30,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.35,32.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.45,31.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.5,31.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.55,31.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,45,6.5,3.5,0.95,25.0,4.0,0.0,0.0
2017,7,30,6,0,13.0,7.0,1.0,25.0,8.0,6.67,0.0
2017,7,30,6,15,106.0,26.0,1.05,25.5,39.0,21.52,8.74
2017,7,30,6,30,199.0,45.0,1.1,26.0,70.0,34.78,23.16
2017,7,30,6,45,286.0,59.5,1.15,27.0,115.0,44.94,32.3
2017,7,30,7,0,373.0,74.0,1.2,28.0,160.0,54.63,40.68
2017,7,30,7,15,434.0,84.0,1.2,28.5,211.0,60.42,45.6
2017,7,30,7,30,495.0,94.0,1.2,29.0,262.0,65.61,49.81
2017,7,30,7,45,542.0,101.0,1.25,30.0,315.5,67.34,50.88
2017,7,30,8,0,589.0,108.0,1.3,31.0,369.0,85.97,52.55
2017,7,30,8,15,621.0,114.0,1.2,31.5,421.0,127.73,71.93
2017,7,30,8,30,653.0,120.0,1.1,32.0,473.0,173.34,101.89
2017,7,30,8,45,676.5,125.0,1.0,33.0,523.0,220.2,136.96
2017,7,30,9,0,700.0,130.0,0.9,34.0,573.0,269.63,175.48
2017,7,30,9,15,718.5,134.0,0.85,34.5,619.0,319.14,214.79
2017,7,30,9,30,737.0,138.0,0.8,35.0,665.0,375.04,257.9
2017,7,30,9,45,748.5,142.5,0.8,35.5,706.0,424.64,295.74
2017,7,30,10,0,760.0,147.0,0.8,36.0,747.0,474.72,332.71
2017,7,30,10,15,770.5,149.5,0.9,36.5,783.0,522.87,367.81
2017,7,30,10,30,781.0,152.0,1.0,37.0,819.0,570.95,401.87
2017,7,30,10,45,788.0,155.0,1.1,37.5,847.5,617.05,433.67
2017,7,30,11,0,795.0,158.0,1.2,38.0,876.0,662.36,464.14
2017,7,30,11,15,800.5,159.5,1.3,38.0,898.0,704.33,492.8
2017,7,30,11,30,806.0,161.0,1.4,38.0,920.0,745.01,520.19
2017,7,30,11,45,815.5,157.0,1.55,38.5,936.0,782.45,543.39
2017,7,30,12,0,825.0,153.0,1.7,39.0,952.0,815.27,563.51
2017,7,30,12,15,826.5,153.5,1.8,39.0,958.5,845.87,582.95
2017,7,30,12,30,828.0,154.0,1.9,39.0,965.0,874.33,601.08
2017,7,30,12,45,826.0,155.0,2.0,39.0,962.5,897.83,616.2
2017,7,30,13,0,824.0,156.0,2.1,39.0,960.0,918.82,629.88
2017,7,30,13,15,604.0,290.5,2.2,39.0,877.0,872.09,600.02
2017,7,30,13,30,384.0,425.0,2.3,39.0,794.0,800.59,550.09
2017,7,30,13,45,594.5,290.5,2.45,39.5,849.0,892.05,614.74
2017,7,30,14,0,805.0,156.0,2.6,40.0,904.0,969.31,663.93
2017,7,30,14,15,414.0,240.5,2.7,39.5,624.5,677.57,477.76
2017,7,30,14,30,23.0,325.0,2.8,39.0,345.0,335.12,236.93
2017,7,30,14,45,23.5,317.0,2.95,39.0,337.0,328.85,234.16
2017,7,30,15,0,24.0,309.0,3.1,39.0,329.0,322.51,230.29
2017,7,30,15,15,47.0,326.0,3.25,38.5,362.5,378.18,271.39
2017,7,30,15,30,70.0,343.0,3.4,38.0,396.0,421.84,303.88
2017,7,30,15,45,299.5,282.0,3.55,38.0,489.5,603.2,437.77
2017,7,30,16,0,529.0,221.0,3.7,38.0,583.0,761.01,550.85
2017,7,30,16,15,270.5,210.0,3.85,37.5,394.5,488.19,360.45
2017,7,30,16,30,12.0,199.0,4.0,37.0,206.0,204.9,149.68
2017,7,30,16,45,157.0,198.5,4.15,37.0,278.0,354.76,266.27
2017,7,30,17,0,302.0,198.0,4.3,37.0,350.0,485.79,365.3
2017,7,30,17,15,270.0,182.0,4.35,36.5,306.0,434.28,328.68
2017,7,30,17,30,238.0,166.0,4.4,36.0,262.0,384.4,293.0
2017,7,30,17,45,261.5,141.5,4.45,35.5,232.0,364.9,280.32
2017,7,30,18,0,285.0,117.0,4.5,35.0,202.0,342.37,264.39
2017,7,30,18,15,228.5,96.0,4.4,34.5,155.0,271.72,209.33
2017,7,30,18,30,172.0,75.0,4.3,34.0,108.0,205.63,156.39
2017,7,30,18,45,113.0,50.5,4.25,33.5,69.0,137.23,100.72
2017,7,30,19,0,54.0,26.0,4.2,33.0,30.0,62.45,37.72
2017,7,30,19,15,27.0,13.0,4.05,32.5,15.0,23.92,0.0
2017,7,30,19,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.55,31.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,31,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,31,6,15,0.0,15.0,2.9,25.0,15.0,13.91,3.34
2017,7,31,6,30,0.0,30.0,2.9,25.0,30.0,27.87,17.48
2017,7,31,6,45,0.0,52.5,2.95,25.5,52.5,47.46,34.61
2017,7,31,7,0,0.0,75.0,3.0,26.0,75.0,66.66,51.24
2017,7,31,7,15,10.0,97.5,2.9,26.5,101.0,85.65,67.36
2017,7,31,7,30,20.0,120.0,2.8,27.0,127.0,104.44,82.93
2017,7,31,7,45,149.0,145.0,2.7,27.5,210.0,112.57,89.28
2017,7,31,8,0,278.0,170.0,2.6,28.0,293.0,129.91,93.78
2017,7,31,8,15,378.0,178.0,2.5,28.5,368.5,155.53,103.86
2017,7,31,8,30,478.0,186.0,2.4,29.0,444.0,199.46,130.93
2017,7,31,8,45,412.0,221.5,2.3,30.0,459.5,243.07,166.65
2017,7,31,9,0,346.0,257.0,2.2,31.0,475.0,286.43,202.19
2017,7,31,9,15,415.0,254.0,2.25,31.5,536.0,321.25,227.78
2017,7,31,9,30,484.0,251.0,2.3,32.0,597.0,369.87,264.12
2017,7,31,9,45,376.5,309.0,2.4,32.5,588.0,406.79,293.47
2017,7,31,10,0,269.0,367.0,2.5,33.0,579.0,425.95,308.19
2017,7,31,10,15,329.5,364.5,2.6,33.5,637.0,473.76,342.36
2017,7,31,10,30,390.0,362.0,2.7,34.0,695.0,526.91,379.93
2017,7,31,10,45,413.5,367.5,2.85,34.5,731.5,564.37,406.19
2017,7,31,11,0,437.0,373.0,3.0,35.0,768.0,608.61,436.69
2017,7,31,11,15,405.0,396.5,3.1,35.0,770.0,630.46,451.44
2017,7,31,11,30,373.0,420.0,3.2,35.0,772.0,652.43,465.97
2017,7,31,11,45,303.0,454.0,3.35,35.5,742.5,647.66,460.75
2017,7,31,12,0,233.0,488.0,3.5,36.0,713.0,639.25,452.88
2017,7,31,12,15,263.5,462.0,3.6,36.0,718.5,655.3,465.14
2017,7,31,12,30,294.0,436.0,3.7,36.0,724.0,672.92,478.38
2017,7,31,12,45,550.5,303.5,3.8,36.5,841.0,798.5,568.37
2017,7,31,13,0,807.0,171.0,3.9,37.0,958.0,923.97,651.6
2017,7,31,13,15,620.0,293.5,3.95,37.0,894.5,889.75,627.38
2017,7,31,13,30,433.0,416.0,4.0,37.0,831.0,844.66,592.96
2017,7,31,13,45,419.0,407.0,4.05,37.5,802.5,834.52,585.99
2017,7,31,14,0,405.0,398.0,4.1,38.0,774.0,821.95,577.3
2017,7,31,14,15,602.0,275.5,4.15,38.0,816.5,903.48,637.39
2017,7,31,14,30,799.0,153.0,4.2,38.0,859.0,972.32,683.49
2017,7,31,14,45,797.5,146.0,4.3,38.0,828.5,964.99,679.85
2017,7,31,15,0,796.0,139.0,4.4,38.0,798.0,954.43,674.76
2017,7,31,15,15,784.5,136.5,4.4,37.5,760.0,935.87,665.54
2017,7,31,15,30,773.0,134.0,4.4,37.0,722.0,914.55,654.6
2017,7,31,15,45,766.0,127.0,4.4,37.0,679.5,889.86,640.11
2017,7,31,16,0,759.0,120.0,4.4,37.0,637.0,862.49,623.86
2017,7,31,16,15,740.0,116.0,4.35,36.5,588.5,825.11,601.93
2017,7,31,16,30,721.0,112.0,4.3,36.0,540.0,790.06,581.38
2017,7,31,16,45,700.5,105.5,4.3,35.5,489.5,745.4,554.08
2017,7,31,17,0,680.0,99.0,4.3,35.0,439.0,699.69,525.53
2017,7,31,17,15,646.5,93.5,4.2,34.5,385.5,644.22,489.09
2017,7,31,17,30,613.0,88.0,4.1,34.0,332.0,589.27,452.08
2017,7,31,17,45,569.5,80.0,4.0,34.0,279.5,524.99,405.48
2017,7,31,18,0,526.0,72.0,3.9,34.0,227.0,462.79,358.5
2017,7,31,18,15,457.5,62.5,3.5,33.0,176.5,385.71,299.26
2017,7,31,18,30,389.0,53.0,3.1,32.0,126.0,313.84,241.67
2017,7,31,18,45,289.5,39.5,2.75,31.5,84.0,224.09,168.01
2017,7,31,19,0,190.0,26.0,2.4,31.0,42.0,146.62,94.25
2017,7,31,19,15,95.0,13.0,2.35,30.5,21.0,52.81,0.0
2017,7,31,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
