Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,31,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,1,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,6,15,91.5,21.0,1.05,25.5,32.0,16.38,4.51
2017,8,1,6,30,183.0,42.0,1.1,26.0,64.0,32.43,21.14
2017,8,1,6,45,255.0,58.0,1.15,26.5,106.5,43.82,31.39
2017,8,1,7,0,327.0,74.0,1.2,27.0,149.0,54.65,40.87
2017,8,1,7,15,382.0,86.0,1.2,27.5,197.0,61.9,47.04
2017,8,1,7,30,437.0,98.0,1.2,28.0,245.0,68.74,52.66
2017,8,1,7,45,357.0,134.0,1.2,29.0,268.0,91.77,71.43
2017,8,1,8,0,277.0,170.0,1.2,30.0,291.0,129.21,92.58
2017,8,1,8,15,472.0,142.5,1.2,30.5,382.5,136.6,84.85
2017,8,1,8,30,667.0,115.0,1.2,31.0,474.0,169.06,98.54
2017,8,1,8,45,691.0,119.5,1.3,31.5,524.0,216.44,134.54
2017,8,1,9,0,715.0,124.0,1.4,32.0,574.0,266.43,174.56
2017,8,1,9,15,733.0,128.0,1.5,32.0,621.0,321.64,219.51
2017,8,1,9,30,751.0,132.0,1.6,32.0,668.0,372.96,261.36
2017,8,1,9,45,766.0,134.5,1.7,32.5,710.0,423.16,301.18
2017,8,1,10,0,781.0,137.0,1.8,33.0,752.0,474.16,340.53
2017,8,1,10,15,791.5,139.0,1.9,33.5,788.0,522.99,377.27
2017,8,1,10,30,802.0,141.0,2.0,34.0,824.0,571.71,412.88
2017,8,1,10,45,809.5,143.0,2.15,34.5,853.0,618.27,446.24
2017,8,1,11,0,817.0,145.0,2.3,35.0,882.0,664.02,478.23
2017,8,1,11,15,822.5,146.5,2.4,35.0,904.5,707.07,508.49
2017,8,1,11,30,828.0,148.0,2.5,35.0,927.0,747.59,536.21
2017,8,1,11,45,807.5,165.5,2.6,35.5,935.5,782.47,557.85
2017,8,1,12,0,787.0,183.0,2.7,36.0,944.0,813.21,576.69
2017,8,1,12,15,789.0,183.5,2.8,36.0,950.5,844.51,597.04
2017,8,1,12,30,791.0,184.0,2.9,36.0,957.0,873.78,616.08
2017,8,1,12,45,791.0,183.5,3.0,36.5,955.5,898.15,630.71
2017,8,1,13,0,791.0,183.0,3.1,37.0,954.0,920.06,643.82
2017,8,1,13,15,788.5,182.5,3.1,37.0,944.0,936.97,654.5
2017,8,1,13,30,786.0,182.0,3.1,37.0,934.0,951.01,663.5
2017,8,1,13,45,635.0,284.5,3.15,37.5,884.5,925.14,645.2
2017,8,1,14,0,484.0,387.0,3.2,38.0,835.0,888.86,616.95
2017,8,1,14,15,396.0,401.5,3.2,37.5,761.5,815.69,570.58
2017,8,1,14,30,308.0,416.0,3.2,37.0,688.0,749.31,527.53
2017,8,1,14,45,202.0,404.5,3.25,37.0,580.5,623.73,443.29
2017,8,1,15,0,96.0,393.0,3.3,37.0,473.0,496.43,355.12
2017,8,1,15,15,55.5,322.0,3.25,36.5,368.0,382.27,276.37
2017,8,1,15,30,15.0,251.0,3.2,36.0,263.0,257.03,186.66
2017,8,1,15,45,97.0,283.0,3.2,36.0,350.0,397.14,291.27
2017,8,1,16,0,179.0,315.0,3.2,36.0,437.0,511.84,374.6
2017,8,1,16,15,284.0,271.0,3.2,35.5,447.0,570.86,420.41
2017,8,1,16,30,389.0,227.0,3.2,35.0,457.0,608.4,451.58
2017,8,1,16,45,366.0,212.0,3.2,35.0,412.5,563.06,420.6
2017,8,1,17,0,343.0,197.0,3.2,35.0,368.0,517.94,389.67
2017,8,1,17,15,394.0,165.0,3.15,34.5,339.0,523.93,397.19
2017,8,1,17,30,445.0,133.0,3.1,34.0,310.0,511.29,390.96
2017,8,1,17,45,393.0,120.0,3.1,34.0,258.5,442.83,340.56
2017,8,1,18,0,341.0,107.0,3.1,34.0,207.0,377.72,291.34
2017,8,1,18,15,279.5,89.0,2.9,33.5,159.5,293.43,226.41
2017,8,1,18,30,218.0,71.0,2.7,33.0,112.0,226.23,172.53
2017,8,1,18,45,146.0,49.0,2.5,32.5,72.0,152.71,112.51
2017,8,1,19,0,74.0,27.0,2.3,32.0,32.0,82.16,49.2
2017,8,1,19,15,37.0,13.5,2.35,31.5,16.0,28.55,0.0
2017,8,1,19,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,2.45,31.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,2,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,6,15,0.0,8.0,1.2,25.5,8.0,7.4,0.0
2017,8,2,6,30,0.0,16.0,1.2,26.0,16.0,14.83,6.6
2017,8,2,6,45,0.0,28.0,1.3,26.5,28.0,25.98,16.36
2017,8,2,7,0,0.0,40.0,1.4,27.0,40.0,37.15,26.05
2017,8,2,7,15,0.0,53.5,1.3,27.0,53.5,49.73,36.86
2017,8,2,7,30,0.0,67.0,1.2,27.0,67.0,62.28,47.45
2017,8,2,7,45,0.0,42.5,1.2,27.5,42.5,39.48,27.96
2017,8,2,8,0,0.0,18.0,1.2,28.0,18.0,16.7,7.92
2017,8,2,8,15,21.0,115.0,1.15,28.5,126.5,102.5,75.5
2017,8,2,8,30,42.0,212.0,1.1,29.0,235.0,180.76,134.29
2017,8,2,8,45,64.0,244.5,1.1,29.5,283.0,214.46,157.95
2017,8,2,9,0,86.0,277.0,1.1,30.0,331.0,251.1,183.9
2017,8,2,9,15,43.0,189.5,1.2,30.0,216.5,178.97,131.37
2017,8,2,9,30,0.0,102.0,1.3,30.0,102.0,94.96,68.42
2017,8,2,9,45,2.5,139.0,1.4,30.5,141.0,129.42,94.55
2017,8,2,10,0,5.0,176.0,1.5,31.0,180.0,164.0,120.16
2017,8,2,10,15,13.5,242.0,1.6,31.0,253.5,227.42,167.03
2017,8,2,10,30,22.0,308.0,1.7,31.0,327.0,291.54,213.48
2017,8,2,10,45,76.5,378.5,1.85,31.5,447.5,381.87,277.99
2017,8,2,11,0,131.0,449.0,2.0,32.0,568.0,479.16,345.78
2017,8,2,11,15,126.0,460.0,2.0,32.0,576.5,495.91,356.62
2017,8,2,11,30,121.0,471.0,2.0,32.0,585.0,512.23,367.51
2017,8,2,11,45,160.0,481.5,2.05,32.0,635.0,562.05,402.31
2017,8,2,12,0,199.0,492.0,2.1,32.0,685.0,614.71,438.52
2017,8,2,12,15,155.5,492.0,2.1,32.0,643.5,590.44,420.89
2017,8,2,12,30,112.0,492.0,2.1,32.0,602.0,560.87,400.0
2017,8,2,12,45,74.0,451.5,2.1,32.5,524.0,495.62,354.33
2017,8,2,13,0,36.0,411.0,2.1,33.0,446.0,426.96,305.79
2017,8,2,13,15,59.5,438.0,2.05,33.0,495.5,479.68,343.17
2017,8,2,13,30,83.0,465.0,2.0,33.0,545.0,533.85,380.41
2017,8,2,13,45,148.0,464.5,1.95,33.0,603.5,611.24,434.19
2017,8,2,14,0,213.0,464.0,1.9,33.0,662.0,681.42,482.08
2017,8,2,14,15,216.5,449.5,1.85,33.0,646.0,676.18,478.62
2017,8,2,14,30,220.0,435.0,1.8,33.0,630.0,669.75,475.02
2017,8,2,14,45,279.0,403.0,1.75,33.0,640.5,711.23,504.54
2017,8,2,15,0,338.0,371.0,1.7,33.0,651.0,738.4,524.39
2017,8,2,15,15,322.0,355.5,1.65,33.0,611.5,707.29,504.28
2017,8,2,15,30,306.0,340.0,1.6,33.0,572.0,674.97,483.76
2017,8,2,15,45,213.0,326.0,1.6,33.0,483.0,555.88,403.08
2017,8,2,16,0,120.0,312.0,1.6,33.0,394.0,453.42,331.4
2017,8,2,16,15,163.5,286.5,1.55,32.5,388.5,465.02,343.22
2017,8,2,16,30,207.0,261.0,1.5,32.0,383.0,473.56,352.23
2017,8,2,16,45,275.0,224.0,1.5,31.5,370.5,499.55,374.41
2017,8,2,17,0,343.0,187.0,1.5,31.0,358.0,505.54,382.48
2017,8,2,17,15,311.0,172.0,1.45,30.5,312.5,453.67,346.23
2017,8,2,17,30,279.0,157.0,1.4,30.0,267.0,403.35,310.5
2017,8,2,17,45,246.5,136.5,1.4,30.0,222.5,347.46,269.19
2017,8,2,18,0,214.0,116.0,1.4,30.0,178.0,293.56,228.11
2017,8,2,18,15,171.0,93.5,1.3,29.5,136.5,232.63,180.4
2017,8,2,18,30,128.0,71.0,1.2,29.0,95.0,165.34,126.47
2017,8,2,18,45,77.0,48.0,1.2,28.5,61.0,106.21,77.75
2017,8,2,19,0,26.0,25.0,1.2,28.0,27.0,47.59,25.81
2017,8,2,19,15,13.0,12.5,1.2,27.5,13.5,17.4,0.0
2017,8,2,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,3,6,15,63.5,22.0,1.45,23.0,29.5,18.33,4.64
2017,8,3,6,30,127.0,44.0,1.5,23.0,59.0,35.57,23.94
2017,8,3,6,45,212.5,62.5,1.6,23.5,104.0,49.69,36.75
2017,8,3,7,0,298.0,81.0,1.7,24.0,149.0,60.16,46.08
2017,8,3,7,15,160.5,100.0,1.7,24.5,138.0,80.62,63.61
2017,8,3,7,30,23.0,119.0,1.7,25.0,127.0,99.06,79.02
2017,8,3,7,45,11.5,101.0,1.7,25.5,105.0,91.23,72.04
2017,8,3,8,0,0.0,83.0,1.7,26.0,83.0,77.01,56.88
2017,8,3,8,15,8.5,135.5,1.7,26.5,140.5,122.25,92.19
2017,8,3,8,30,17.0,188.0,1.7,27.0,198.0,167.45,126.41
2017,8,3,8,45,117.5,234.0,1.7,28.0,307.5,209.4,153.49
2017,8,3,9,0,218.0,280.0,1.7,29.0,417.0,277.55,200.78
2017,8,3,9,15,114.0,248.0,1.65,29.5,320.0,239.34,175.41
2017,8,3,9,30,10.0,216.0,1.6,30.0,223.0,198.52,146.82
2017,8,3,9,45,68.5,296.0,1.55,30.5,349.5,283.42,208.46
2017,8,3,10,0,127.0,376.0,1.5,31.0,476.0,373.2,271.89
2017,8,3,10,15,73.0,334.5,1.5,31.5,392.5,329.81,240.14
2017,8,3,10,30,19.0,293.0,1.5,32.0,309.0,276.77,201.3
2017,8,3,10,45,13.5,240.5,1.55,32.5,252.0,228.98,166.34
2017,8,3,11,0,8.0,188.0,1.6,33.0,195.0,179.19,129.56
2017,8,3,11,15,9.5,206.0,1.6,33.0,215.5,197.35,142.93
2017,8,3,11,30,11.0,224.0,1.6,33.0,236.0,215.73,156.23
2017,8,3,11,45,203.0,324.0,1.65,33.5,520.5,454.32,329.6
2017,8,3,12,0,395.0,424.0,1.7,34.0,805.0,712.43,502.8
2017,8,3,12,15,322.0,457.0,1.7,34.0,769.5,699.79,490.75
2017,8,3,12,30,249.0,490.0,1.7,34.0,734.0,682.73,477.87
2017,8,3,12,45,342.5,460.0,1.75,34.5,793.5,753.27,525.47
2017,8,3,13,0,436.0,430.0,1.8,35.0,853.0,829.48,575.0
2017,8,3,13,15,436.0,422.0,1.85,35.0,842.0,838.18,580.67
2017,8,3,13,30,436.0,414.0,1.9,35.0,831.0,844.85,585.73
2017,8,3,13,45,373.5,427.5,1.95,35.0,779.5,802.89,558.63
2017,8,3,14,0,311.0,441.0,2.0,35.0,728.0,764.36,533.6
2017,8,3,14,15,196.0,429.5,2.1,35.0,609.0,634.96,448.24
2017,8,3,14,30,81.0,418.0,2.2,35.0,490.0,501.38,356.93
2017,8,3,14,45,50.0,353.0,2.3,35.0,397.0,405.1,291.33
2017,8,3,15,0,19.0,288.0,2.4,35.0,304.0,296.44,214.54
2017,8,3,15,15,368.0,226.5,2.45,34.5,505.5,624.78,457.55
2017,8,3,15,30,717.0,165.0,2.5,34.0,707.0,898.37,643.62
2017,8,3,15,45,366.5,198.0,2.65,34.0,474.5,586.69,431.75
2017,8,3,16,0,16.0,231.0,2.8,34.0,242.0,239.64,175.77
2017,8,3,16,15,330.5,187.0,2.85,33.5,382.5,530.98,399.17
2017,8,3,16,30,645.0,143.0,2.9,33.0,523.0,757.82,562.74
2017,8,3,16,45,349.5,171.0,2.95,32.5,374.5,514.83,389.54
2017,8,3,17,0,54.0,199.0,3.0,32.0,226.0,256.85,194.26
2017,8,3,17,15,283.5,156.0,2.95,31.5,270.5,412.05,319.0
2017,8,3,17,30,513.0,113.0,2.9,31.0,315.0,536.59,415.98
2017,8,3,17,45,461.5,102.5,2.9,31.0,262.5,468.65,364.85
2017,8,3,18,0,410.0,92.0,2.9,31.0,210.0,403.97,315.5
2017,8,3,18,15,342.0,77.5,2.75,30.5,161.5,327.74,255.8
2017,8,3,18,30,274.0,63.0,2.6,30.0,113.0,257.3,198.6
2017,8,3,18,45,186.0,44.5,2.5,29.5,73.0,177.37,132.38
2017,8,3,19,0,98.0,26.0,2.4,29.0,33.0,91.18,52.15
2017,8,3,19,15,49.0,13.0,2.35,28.5,16.5,33.0,0.0
2017,8,3,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,4,6,15,110.0,20.0,1.3,25.5,32.5,15.66,2.42
2017,8,4,6,30,220.0,40.0,1.3,26.0,65.0,31.0,19.81
2017,8,4,6,45,312.0,53.0,1.3,26.5,111.0,40.13,28.23
2017,8,4,7,0,404.0,66.0,1.3,27.0,157.0,48.85,35.94
2017,8,4,7,15,464.5,76.0,1.25,27.5,208.5,54.79,41.04
2017,8,4,7,30,525.0,86.0,1.2,28.0,260.0,59.62,45.0
2017,8,4,7,45,569.5,93.0,1.15,29.0,313.5,61.66,46.39
2017,8,4,8,0,614.0,100.0,1.1,30.0,367.0,74.46,46.77
2017,8,4,8,15,645.5,106.0,1.2,30.5,420.0,117.58,64.74
2017,8,4,8,30,677.0,112.0,1.3,31.0,473.0,164.49,94.81
2017,8,4,8,45,702.5,116.0,1.4,31.5,524.0,212.38,130.87
2017,8,4,9,0,728.0,120.0,1.5,32.0,575.0,263.04,171.37
2017,8,4,9,15,438.5,226.5,1.55,32.5,507.0,304.38,213.04
2017,8,4,9,30,149.0,333.0,1.6,33.0,439.0,324.91,234.52
2017,8,4,9,45,102.5,338.5,1.7,33.5,414.0,330.15,238.77
2017,8,4,10,0,56.0,344.0,1.8,34.0,389.0,322.35,233.07
2017,8,4,10,15,39.0,327.5,1.8,34.0,359.5,306.6,221.71
2017,8,4,10,30,22.0,311.0,1.8,34.0,330.0,294.04,212.48
2017,8,4,10,45,163.0,369.0,1.85,34.5,515.0,421.61,303.6
2017,8,4,11,0,304.0,427.0,1.9,35.0,700.0,568.81,404.51
2017,8,4,11,15,242.5,451.0,1.9,35.0,673.0,565.12,400.25
2017,8,4,11,30,181.0,475.0,1.9,35.0,646.0,559.74,395.41
2017,8,4,11,45,116.0,456.0,1.95,35.5,566.0,505.27,357.08
2017,8,4,12,0,51.0,437.0,2.0,36.0,486.0,445.01,314.36
2017,8,4,12,15,425.5,308.5,2.0,36.0,723.0,653.21,464.87
2017,8,4,12,30,800.0,180.0,2.0,36.0,960.0,876.33,612.74
2017,8,4,12,45,796.0,182.5,2.0,36.5,957.5,900.13,624.23
2017,8,4,13,0,792.0,185.0,2.0,37.0,955.0,921.33,635.89
2017,8,4,13,15,789.5,184.5,2.0,37.0,945.0,938.3,646.33
2017,8,4,13,30,787.0,184.0,2.0,37.0,935.0,952.39,655.1
2017,8,4,13,45,509.0,322.0,2.0,37.0,804.5,837.42,580.05
2017,8,4,14,0,231.0,460.0,2.0,37.0,674.0,694.87,482.38
2017,8,4,14,15,495.5,319.0,2.05,37.0,760.5,838.88,584.54
2017,8,4,14,30,760.0,178.0,2.1,37.0,847.0,957.51,662.71
2017,8,4,14,45,725.5,190.5,2.15,37.0,809.0,944.48,655.0
2017,8,4,15,0,691.0,203.0,2.2,37.0,771.0,923.5,643.66
2017,8,4,15,15,677.0,198.5,2.25,36.5,732.5,901.91,633.32
2017,8,4,15,30,663.0,194.0,2.3,36.0,694.0,877.83,621.33
2017,8,4,15,45,645.5,188.5,2.35,36.0,650.5,847.05,603.67
2017,8,4,16,0,628.0,183.0,2.4,36.0,607.0,814.27,584.61
2017,8,4,16,15,605.0,176.0,2.45,35.5,559.0,773.1,560.96
2017,8,4,16,30,582.0,169.0,2.5,35.0,511.0,730.66,535.8
2017,8,4,16,45,550.5,161.0,2.55,35.0,459.5,673.71,498.93
2017,8,4,17,0,519.0,153.0,2.6,35.0,408.0,622.78,465.26
2017,8,4,17,15,481.0,142.0,2.55,34.5,356.0,563.68,425.46
2017,8,4,17,30,443.0,131.0,2.5,34.0,304.0,505.94,385.46
2017,8,4,17,45,385.0,119.0,2.5,34.0,252.0,434.69,333.34
2017,8,4,18,0,327.0,107.0,2.5,34.0,200.0,367.37,282.49
2017,8,4,18,15,265.0,88.0,2.3,33.5,152.5,282.78,217.4
2017,8,4,18,30,203.0,69.0,2.1,33.0,105.0,214.93,163.05
2017,8,4,18,45,130.0,46.0,1.9,32.5,66.0,140.32,102.23
2017,8,4,19,0,57.0,23.0,1.7,32.0,27.0,66.07,33.93
2017,8,4,19,15,28.5,11.5,1.8,31.5,13.5,22.9,0.0
2017,8,4,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,5,6,15,69.5,21.0,1.6,25.0,29.0,17.52,2.57
2017,8,5,6,30,139.0,42.0,1.7,25.0,58.0,34.05,22.34
2017,8,5,6,45,226.0,60.0,1.85,25.5,102.5,45.6,32.94
2017,8,5,7,0,313.0,78.0,2.0,26.0,147.0,57.99,43.83
2017,8,5,7,15,373.0,91.5,2.05,27.0,197.0,66.29,50.86
2017,8,5,7,30,433.0,105.0,2.1,28.0,247.0,74.13,57.22
2017,8,5,7,45,485.5,113.0,2.15,29.0,300.5,77.57,59.69
2017,8,5,8,0,538.0,121.0,2.2,30.0,354.0,89.39,60.2
2017,8,5,8,15,571.5,128.5,2.25,30.5,406.0,128.46,76.17
2017,8,5,8,30,605.0,136.0,2.3,31.0,458.0,172.6,104.27
2017,8,5,8,45,631.0,142.0,2.4,32.0,508.5,218.11,138.05
2017,8,5,9,0,657.0,148.0,2.5,33.0,559.0,266.57,176.12
2017,8,5,9,15,676.5,153.0,2.6,33.0,605.5,315.05,215.85
2017,8,5,9,30,696.0,158.0,2.7,33.0,652.0,365.36,256.86
2017,8,5,9,45,709.5,163.0,2.85,33.5,693.0,414.87,296.27
2017,8,5,10,0,723.0,168.0,3.0,34.0,734.0,465.14,335.28
2017,8,5,10,15,734.5,171.0,3.1,34.5,770.0,513.33,371.74
2017,8,5,10,30,746.0,174.0,3.2,35.0,806.0,564.77,409.38
2017,8,5,10,45,756.0,175.5,3.35,35.5,835.5,610.14,442.09
2017,8,5,11,0,766.0,177.0,3.5,36.0,865.0,655.05,473.73
2017,8,5,11,15,522.0,318.0,3.6,36.0,792.0,643.76,462.49
2017,8,5,11,30,278.0,459.0,3.7,36.0,719.0,614.15,437.58
2017,8,5,11,45,300.5,460.5,3.8,36.0,746.0,650.15,462.85
2017,8,5,12,0,323.0,462.0,3.9,36.0,773.0,687.21,488.38
2017,8,5,12,15,556.0,322.5,4.0,36.0,862.0,775.98,554.42
2017,8,5,12,30,789.0,183.0,4.1,36.0,951.0,868.9,619.82
2017,8,5,12,45,792.0,180.5,4.2,36.0,950.0,894.09,636.06
2017,8,5,13,0,795.0,178.0,4.3,36.0,949.0,916.88,651.23
2017,8,5,13,15,538.0,323.0,4.35,36.0,842.5,839.18,596.98
2017,8,5,13,30,281.0,468.0,4.4,36.0,736.0,742.76,526.15
2017,8,5,13,45,533.5,319.0,4.5,36.0,815.5,857.95,611.75
2017,8,5,14,0,786.0,170.0,4.6,36.0,895.0,961.78,683.4
2017,8,5,14,15,779.5,168.0,4.6,35.5,869.5,961.15,684.44
2017,8,5,14,30,773.0,166.0,4.6,35.0,844.0,957.4,684.28
2017,8,5,14,45,768.0,160.5,4.65,35.0,812.5,948.37,679.66
2017,8,5,15,0,763.0,155.0,4.7,35.0,781.0,936.26,673.17
2017,8,5,15,15,750.5,152.0,4.65,34.5,742.5,916.54,662.71
2017,8,5,15,30,738.0,149.0,4.6,34.0,704.0,894.13,650.53
2017,8,5,15,45,727.5,142.5,4.6,34.0,661.0,872.24,637.61
2017,8,5,16,0,717.0,136.0,4.6,34.0,618.0,842.95,619.71
2017,8,5,16,15,696.0,131.0,4.55,34.0,570.0,803.7,594.79
2017,8,5,16,30,675.0,126.0,4.5,34.0,522.0,762.96,568.7
2017,8,5,16,45,652.5,119.0,4.45,34.0,471.0,717.37,538.91
2017,8,5,17,0,630.0,112.0,4.4,34.0,420.0,670.94,508.13
2017,8,5,17,15,593.0,105.0,4.3,33.5,367.0,612.64,469.05
2017,8,5,17,30,556.0,98.0,4.2,33.0,314.0,555.16,428.94
2017,8,5,17,45,511.0,88.0,4.1,33.0,262.0,489.74,380.45
2017,8,5,18,0,466.0,78.0,4.0,33.0,210.0,426.6,332.1
2017,8,5,18,15,393.0,66.5,3.8,32.5,161.0,343.61,267.22
2017,8,5,18,30,320.0,55.0,3.6,32.0,112.0,271.86,208.75
2017,8,5,18,45,219.5,39.5,3.4,31.5,72.0,187.27,138.52
2017,8,5,19,0,119.0,24.0,3.2,31.0,32.0,105.86,54.17
2017,8,5,19,15,59.5,12.0,3.3,30.5,16.0,36.25,0.0
2017,8,5,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.8,27.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,6,15,0.0,3.5,3.85,25.0,3.5,3.24,0.0
2017,8,6,6,30,0.0,7.0,4.0,25.0,7.0,6.48,0.0
2017,8,6,6,45,0.0,12.0,4.2,25.5,12.0,11.11,3.77
2017,8,6,7,0,0.0,17.0,4.4,26.0,17.0,15.75,7.84
2017,8,6,7,15,0.0,23.0,4.45,26.5,23.0,21.32,12.65
2017,8,6,7,30,0.0,29.0,4.5,27.0,29.0,26.91,17.38
2017,8,6,7,45,0.0,37.0,4.6,28.0,37.0,34.35,23.56
2017,8,6,8,0,0.0,45.0,4.7,29.0,45.0,41.81,28.09
2017,8,6,8,15,0.0,85.5,4.75,29.5,85.5,79.53,57.94
2017,8,6,8,30,0.0,126.0,4.8,30.0,126.0,114.79,85.27
2017,8,6,8,45,2.0,150.0,4.85,30.5,151.5,136.27,101.36
2017,8,6,9,0,4.0,174.0,4.9,31.0,177.0,158.08,117.5
2017,8,6,9,15,4.0,173.0,4.85,31.5,176.0,158.42,117.15
2017,8,6,9,30,4.0,172.0,4.8,32.0,175.0,158.49,116.66
2017,8,6,9,45,9.0,211.5,4.8,32.5,218.5,195.72,144.17
2017,8,6,10,0,14.0,251.0,4.8,33.0,262.0,233.57,171.73
2017,8,6,10,15,13.5,252.5,4.8,33.5,263.5,236.45,173.19
2017,8,6,10,30,13.0,254.0,4.8,34.0,265.0,239.13,174.57
2017,8,6,10,45,29.0,322.5,4.8,34.5,348.5,305.37,222.45
2017,8,6,11,0,45.0,391.0,4.8,35.0,432.0,378.27,274.08
2017,8,6,11,15,45.5,402.5,4.75,35.0,445.0,393.85,284.72
2017,8,6,11,30,46.0,414.0,4.7,35.0,458.0,409.59,295.59
2017,8,6,11,45,33.5,378.0,4.7,35.5,410.5,372.96,268.75
2017,8,6,12,0,21.0,342.0,4.7,36.0,363.0,334.32,240.52
2017,8,6,12,15,105.5,420.5,4.65,36.0,523.0,482.73,347.18
2017,8,6,12,30,190.0,499.0,4.6,36.0,683.0,637.43,454.22
2017,8,6,12,45,282.5,467.5,4.6,36.0,741.5,705.6,502.25
2017,8,6,13,0,375.0,436.0,4.6,36.0,800.0,774.71,550.77
2017,8,6,13,15,350.0,445.5,4.55,36.0,782.5,774.37,549.6
2017,8,6,13,30,325.0,455.0,4.5,36.0,765.0,772.02,547.48
2017,8,6,13,45,565.5,304.0,4.45,36.0,830.0,873.66,622.61
2017,8,6,14,0,806.0,153.0,4.4,36.0,895.0,963.39,683.42
2017,8,6,14,15,508.0,293.5,4.35,36.0,757.0,824.24,589.16
2017,8,6,14,30,210.0,434.0,4.3,36.0,619.0,658.43,470.32
2017,8,6,14,45,200.0,417.0,4.25,36.0,587.5,634.81,455.6
2017,8,6,15,0,190.0,400.0,4.2,36.0,556.0,610.14,439.44
2017,8,6,15,15,454.5,278.0,4.15,35.5,626.0,764.54,554.56
2017,8,6,15,30,719.0,156.0,4.1,35.0,696.0,888.16,642.76
2017,8,6,15,45,701.0,152.5,4.05,35.0,652.0,858.02,623.29
2017,8,6,16,0,683.0,149.0,4.0,35.0,608.0,825.85,603.42
2017,8,6,16,15,505.5,193.0,3.9,34.5,518.0,695.22,515.35
2017,8,6,16,30,328.0,237.0,3.8,34.0,428.0,565.15,422.58
2017,8,6,16,45,455.5,181.0,3.75,34.0,418.5,615.33,463.38
2017,8,6,17,0,583.0,125.0,3.7,34.0,409.0,647.01,489.79
2017,8,6,17,15,544.0,117.0,3.5,33.5,356.5,587.54,448.54
2017,8,6,17,30,505.0,109.0,3.3,33.0,304.0,523.77,403.44
2017,8,6,17,45,456.0,98.0,3.15,33.0,252.5,457.39,354.16
2017,8,6,18,0,407.0,87.0,3.0,33.0,201.0,394.08,305.66
2017,8,6,18,15,334.0,73.5,2.8,32.5,153.0,316.43,244.91
2017,8,6,18,30,261.0,60.0,2.6,32.0,105.0,245.2,187.18
2017,8,6,18,45,168.0,41.5,2.45,31.5,66.5,163.79,119.98
2017,8,6,19,0,75.0,23.0,2.3,31.0,28.0,74.1,33.06
2017,8,6,19,15,37.5,11.5,2.4,30.5,14.0,26.53,0.0
2017,8,6,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,1.0,2.9,25.0,1.0,0.92,0.0
2017,8,7,6,30,0.0,2.0,3.0,25.0,2.0,1.85,0.0
2017,8,7,6,45,0.0,4.5,3.15,25.0,4.5,4.16,0.0
2017,8,7,7,0,0.0,7.0,3.3,25.0,7.0,6.48,0.0
2017,8,7,7,15,0.0,9.5,3.3,25.0,9.5,8.8,1.95
2017,8,7,7,30,0.0,12.0,3.3,25.0,12.0,11.12,3.95
2017,8,7,7,45,0.0,13.0,3.35,25.0,13.0,12.05,4.74
2017,8,7,8,0,0.0,14.0,3.4,25.0,14.0,12.99,5.02
2017,8,7,8,15,0.0,25.0,3.3,25.0,25.0,23.21,13.35
2017,8,7,8,30,0.0,36.0,3.2,25.0,36.0,33.46,21.6
2017,8,7,8,45,0.0,30.0,3.1,25.5,30.0,27.89,16.95
2017,8,7,9,0,0.0,24.0,3.0,26.0,24.0,22.32,12.35
2017,8,7,9,15,0.0,44.5,2.9,26.0,44.5,41.43,27.61
2017,8,7,9,30,0.0,65.0,2.8,26.0,65.0,60.58,42.75
2017,8,7,9,45,0.0,64.5,2.75,26.0,64.5,60.14,42.27
2017,8,7,10,0,0.0,64.0,2.7,26.0,64.0,59.7,41.81
2017,8,7,10,15,0.0,83.5,2.6,26.0,83.5,77.98,56.09
2017,8,7,10,30,0.0,103.0,2.5,26.0,103.0,96.0,70.04
2017,8,7,10,45,1.0,123.0,2.4,26.0,124.5,115.02,84.68
2017,8,7,11,0,2.0,143.0,2.3,26.0,146.0,134.17,99.32
2017,8,7,11,15,6.0,175.5,2.25,26.0,182.0,167.01,124.41
2017,8,7,11,30,10.0,208.0,2.2,26.0,218.0,200.3,149.57
2017,8,7,11,45,14.0,261.0,2.15,26.0,274.5,252.89,188.85
2017,8,7,12,0,18.0,314.0,2.1,26.0,331.0,306.14,227.96
2017,8,7,12,15,33.0,375.0,2.0,26.0,407.0,378.0,280.16
2017,8,7,12,30,48.0,436.0,1.9,26.0,483.0,452.19,332.76
2017,8,7,12,45,107.5,466.0,1.85,26.0,570.5,539.36,395.03
2017,8,7,13,0,167.0,496.0,1.8,26.0,658.0,635.19,461.5
2017,8,7,13,15,214.5,484.0,1.7,26.0,689.5,677.7,490.55
2017,8,7,13,30,262.0,472.0,1.6,26.0,721.0,728.15,524.74
2017,8,7,13,45,352.0,429.0,1.5,26.0,757.0,782.54,562.58
2017,8,7,14,0,442.0,386.0,1.4,26.0,793.0,844.65,604.44
2017,8,7,14,15,330.5,409.0,1.3,26.0,708.5,757.31,543.86
2017,8,7,14,30,219.0,432.0,1.2,26.0,624.0,665.14,480.37
2017,8,7,14,45,249.0,408.0,1.1,26.0,618.5,686.21,496.1
2017,8,7,15,0,279.0,384.0,1.0,26.0,613.0,693.5,501.72
2017,8,7,15,15,514.5,260.5,0.9,26.0,656.0,803.68,581.3
2017,8,7,15,30,750.0,137.0,0.8,26.0,699.0,891.09,638.41
2017,8,7,15,45,732.5,134.5,0.7,26.0,655.0,861.7,618.37
2017,8,7,16,0,715.0,132.0,0.6,26.0,611.0,834.86,601.54
2017,8,7,16,15,694.0,127.5,0.5,26.0,563.0,796.19,577.05
2017,8,7,16,30,673.0,123.0,0.4,26.0,515.0,756.06,551.64
2017,8,7,16,45,502.5,154.0,0.35,26.0,430.5,622.9,463.18
2017,8,7,17,0,332.0,185.0,0.3,26.0,346.0,492.72,371.62
2017,8,7,17,15,442.0,140.5,0.4,26.0,327.0,529.77,403.72
2017,8,7,17,30,552.0,96.0,0.5,26.0,308.0,548.22,420.49
2017,8,7,17,45,507.5,86.0,0.65,26.0,256.5,483.38,374.73
2017,8,7,18,0,463.0,76.0,0.8,26.0,205.0,420.81,328.97
2017,8,7,18,15,389.0,65.0,0.75,25.5,156.0,338.14,264.94
2017,8,7,18,30,315.0,54.0,0.7,25.0,107.0,267.01,207.13
2017,8,7,18,45,217.5,38.0,0.65,25.0,68.0,183.94,137.24
2017,8,7,19,0,120.0,22.0,0.6,25.0,29.0,101.44,42.61
2017,8,7,19,15,60.0,11.0,0.6,24.5,14.5,35.3,0.0
2017,8,7,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,8,6,15,124.5,17.0,3.05,23.0,30.5,13.33,0.0
2017,8,8,6,30,249.0,34.0,3.3,23.0,61.0,26.35,16.01
2017,8,8,6,45,339.5,46.5,3.6,23.5,106.5,35.7,24.75
2017,8,8,7,0,430.0,59.0,3.9,24.0,152.0,43.86,32.09
2017,8,8,7,15,491.5,67.5,4.0,24.5,204.0,48.04,35.78
2017,8,8,7,30,553.0,76.0,4.1,25.0,256.0,51.97,39.08
2017,8,8,7,45,597.0,82.0,4.25,26.0,309.5,53.66,40.25
2017,8,8,8,0,641.0,88.0,4.4,27.0,363.0,60.98,46.1
2017,8,8,8,15,551.0,132.0,4.4,27.5,391.5,126.67,77.42
2017,8,8,8,30,461.0,176.0,4.4,28.0,420.0,182.69,119.89
2017,8,8,8,45,605.0,141.0,4.45,28.5,495.5,209.41,134.71
2017,8,8,9,0,749.0,106.0,4.5,29.0,571.0,257.27,169.48
2017,8,8,9,15,556.0,200.0,4.5,29.0,561.0,315.6,223.59
2017,8,8,9,30,363.0,294.0,4.5,29.0,551.0,361.46,264.6
2017,8,8,9,45,588.5,204.5,4.55,29.5,650.5,397.14,290.74
2017,8,8,10,0,814.0,115.0,4.6,30.0,750.0,468.77,345.47
2017,8,8,10,15,498.5,265.0,4.6,30.0,660.0,470.49,348.99
2017,8,8,10,30,183.0,415.0,4.6,30.0,570.0,456.62,337.38
2017,8,8,10,45,237.5,422.0,4.7,30.5,630.0,509.1,375.36
2017,8,8,11,0,292.0,429.0,4.8,31.0,690.0,561.36,412.75
2017,8,8,11,15,260.5,448.5,4.8,31.0,686.0,574.55,421.51
2017,8,8,11,30,229.0,468.0,4.8,31.0,682.0,588.32,430.49
2017,8,8,11,45,168.0,474.0,4.8,31.5,632.5,560.86,409.13
2017,8,8,12,0,107.0,480.0,4.8,32.0,583.0,529.08,384.61
2017,8,8,12,15,206.5,476.0,4.75,32.0,676.0,618.27,449.39
2017,8,8,12,30,306.0,472.0,4.7,32.0,769.0,715.16,517.79
2017,8,8,12,45,358.5,447.5,4.7,32.0,794.5,754.79,545.97
2017,8,8,13,0,411.0,423.0,4.7,32.0,820.0,798.45,576.95
2017,8,8,13,15,386.5,427.5,4.65,32.0,798.0,790.75,571.08
2017,8,8,13,30,362.0,432.0,4.6,32.0,776.0,784.29,566.36
2017,8,8,13,45,320.5,439.5,4.55,32.0,739.5,762.27,550.71
2017,8,8,14,0,279.0,447.0,4.5,32.0,703.0,738.19,533.7
2017,8,8,14,15,537.0,299.0,4.45,32.0,774.0,857.78,623.46
2017,8,8,14,30,795.0,151.0,4.4,32.0,845.0,961.43,695.26
2017,8,8,14,45,770.0,158.0,4.4,32.0,809.0,945.7,685.24
2017,8,8,15,0,745.0,165.0,4.4,32.0,773.0,927.15,674.25
2017,8,8,15,15,732.0,161.5,4.35,32.0,734.5,912.01,665.39
2017,8,8,15,30,719.0,158.0,4.3,32.0,696.0,889.0,651.35
2017,8,8,15,45,702.0,154.0,4.3,32.0,652.0,859.21,633.03
2017,8,8,16,0,685.0,150.0,4.3,32.0,608.0,827.33,613.27
2017,8,8,16,15,663.0,144.5,4.2,31.5,559.5,787.35,588.63
2017,8,8,16,30,641.0,139.0,4.1,31.0,511.0,745.99,562.76
2017,8,8,16,45,615.5,131.5,4.05,30.5,460.0,698.26,532.14
2017,8,8,17,0,590.0,124.0,4.0,30.0,409.0,649.93,500.47
2017,8,8,17,15,552.0,115.5,3.7,29.5,356.0,590.44,458.68
2017,8,8,17,30,514.0,107.0,3.4,29.0,303.0,526.52,412.44
2017,8,8,17,45,469.5,95.0,3.15,29.0,251.5,461.72,363.36
2017,8,8,18,0,425.0,83.0,2.9,29.0,200.0,399.55,314.78
2017,8,8,18,15,353.0,69.5,2.6,28.5,151.5,321.84,252.8
2017,8,8,18,30,281.0,56.0,2.3,28.0,103.0,250.45,193.82
2017,8,8,18,45,189.5,38.0,2.0,27.5,64.5,169.66,125.49
2017,8,8,19,0,98.0,20.0,1.7,27.0,26.0,87.14,29.38
2017,8,8,19,15,49.0,10.0,1.65,26.5,13.0,29.7,0.0
2017,8,8,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,9,6,15,91.0,18.5,2.4,22.5,28.5,14.56,0.0
2017,8,9,6,30,182.0,37.0,2.4,23.0,57.0,28.75,17.91
2017,8,9,6,45,266.5,53.5,2.45,23.5,101.5,40.71,28.99
2017,8,9,7,0,351.0,70.0,2.5,24.0,146.0,52.11,39.15
2017,8,9,7,15,413.0,82.0,2.5,24.5,197.0,59.5,45.6
2017,8,9,7,30,475.0,94.0,2.5,25.0,248.0,66.49,51.47
2017,8,9,7,45,522.0,103.0,2.55,26.0,301.5,70.2,54.27
2017,8,9,8,0,569.0,112.0,2.6,27.0,355.0,77.27,59.78
2017,8,9,8,15,424.5,163.5,2.6,27.5,359.0,141.02,93.05
2017,8,9,8,30,280.0,215.0,2.6,28.0,363.0,194.95,136.56
2017,8,9,8,45,485.5,175.0,2.65,28.5,463.0,214.66,142.95
2017,8,9,9,0,691.0,135.0,2.7,29.0,563.0,260.12,172.69
2017,8,9,9,15,438.0,232.0,2.7,29.5,511.0,304.89,216.87
2017,8,9,9,30,185.0,329.0,2.7,30.0,459.0,332.85,243.95
2017,8,9,9,45,470.5,240.5,2.75,30.5,600.0,379.46,275.86
2017,8,9,10,0,756.0,152.0,2.8,31.0,741.0,467.47,340.44
2017,8,9,10,15,767.5,155.0,2.8,31.0,777.5,516.78,378.67
2017,8,9,10,30,779.0,158.0,2.8,31.0,814.0,566.14,416.1
2017,8,9,10,45,555.0,287.0,2.85,31.5,763.0,579.18,423.3
2017,8,9,11,0,331.0,416.0,2.9,32.0,712.0,575.58,417.07
2017,8,9,11,15,325.0,432.5,2.9,32.0,729.0,605.5,437.8
2017,8,9,11,30,319.0,449.0,2.9,32.0,746.0,634.7,457.54
2017,8,9,11,45,566.0,309.0,2.9,32.5,846.5,720.24,520.64
2017,8,9,12,0,813.0,169.0,2.9,33.0,947.0,816.66,587.97
2017,8,9,12,15,540.0,325.5,2.85,33.0,844.0,763.53,546.98
2017,8,9,12,30,267.0,482.0,2.8,33.0,741.0,690.18,490.75
2017,8,9,12,45,276.0,478.5,2.75,33.5,746.0,709.57,503.28
2017,8,9,13,0,285.0,475.0,2.7,34.0,751.0,728.33,514.7
2017,8,9,13,15,550.0,319.5,2.65,34.0,844.0,845.5,599.17
2017,8,9,13,30,815.0,164.0,2.6,34.0,937.0,956.51,672.53
2017,8,9,13,45,812.0,162.0,2.55,34.0,919.0,965.64,677.3
2017,8,9,14,0,809.0,160.0,2.5,34.0,901.0,971.59,681.08
2017,8,9,14,15,802.0,158.0,2.45,34.0,875.0,970.4,680.55
2017,8,9,14,30,795.0,156.0,2.4,34.0,849.0,966.01,678.21
2017,8,9,14,45,792.0,150.0,2.4,34.0,817.5,958.14,674.32
2017,8,9,15,0,789.0,144.0,2.4,34.0,786.0,947.07,668.58
2017,8,9,15,15,777.0,141.0,2.35,33.5,746.5,927.41,658.43
2017,8,9,15,30,765.0,138.0,2.3,33.0,707.0,904.98,646.62
2017,8,9,15,45,750.0,133.5,2.3,33.0,663.0,875.45,629.36
2017,8,9,16,0,735.0,129.0,2.3,33.0,619.0,843.58,610.56
2017,8,9,16,15,714.5,124.5,2.25,32.5,569.5,809.36,590.93
2017,8,9,16,30,694.0,120.0,2.2,32.0,520.0,769.07,567.0
2017,8,9,16,45,668.0,114.0,2.15,32.0,468.0,721.08,536.36
2017,8,9,17,0,642.0,108.0,2.1,32.0,416.0,672.44,504.81
2017,8,9,17,15,605.0,101.0,1.9,31.5,362.5,613.75,465.66
2017,8,9,17,30,568.0,94.0,1.7,31.0,309.0,555.88,425.61
2017,8,9,17,45,520.0,84.5,1.55,30.5,256.0,488.6,377.08
2017,8,9,18,0,472.0,75.0,1.4,30.0,203.0,423.85,328.57
2017,8,9,18,15,398.5,63.0,1.3,29.0,154.0,340.1,264.26
2017,8,9,18,30,325.0,51.0,1.2,28.0,105.0,267.65,205.78
2017,8,9,18,45,222.0,35.0,1.1,27.5,65.0,181.54,133.44
2017,8,9,19,0,119.0,19.0,1.0,27.0,25.0,94.37,23.47
2017,8,9,19,15,59.5,9.5,1.0,26.5,12.5,33.43,0.0
2017,8,9,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,10,6,15,96.5,18.0,1.9,23.5,28.0,14.18,0.0
2017,8,10,6,30,193.0,36.0,2.1,24.0,56.0,27.99,17.13
2017,8,10,6,45,297.0,49.0,2.35,25.0,102.0,37.25,25.85
2017,8,10,7,0,401.0,62.0,2.6,26.0,148.0,46.74,34.24
2017,8,10,7,15,465.0,71.5,2.65,26.5,199.5,51.61,38.5
2017,8,10,7,30,529.0,81.0,2.7,27.0,251.0,56.18,42.31
2017,8,10,7,45,578.5,87.0,2.75,27.5,305.5,57.64,43.35
2017,8,10,8,0,628.0,93.0,2.8,28.0,360.0,62.02,46.78
2017,8,10,8,15,660.0,98.5,2.75,28.5,413.5,105.6,57.41
2017,8,10,8,30,692.0,104.0,2.7,29.0,467.0,153.02,86.73
2017,8,10,8,45,717.0,107.5,2.7,29.5,518.0,201.38,123.1
2017,8,10,9,0,742.0,111.0,2.7,30.0,569.0,257.34,168.14
2017,8,10,9,15,760.0,114.5,2.65,30.5,616.5,308.47,210.58
2017,8,10,9,30,778.0,118.0,2.6,31.0,664.0,361.14,253.88
2017,8,10,9,45,791.0,120.5,2.55,31.5,706.0,412.29,295.25
2017,8,10,10,0,804.0,123.0,2.5,32.0,748.0,463.98,335.78
2017,8,10,10,15,814.5,125.0,2.45,32.5,784.5,514.29,374.04
2017,8,10,10,30,825.0,127.0,2.4,33.0,821.0,567.75,413.1
2017,8,10,10,45,832.5,128.5,2.4,33.5,850.5,614.47,446.53
2017,8,10,11,0,840.0,130.0,2.4,34.0,880.0,660.22,478.31
2017,8,10,11,15,845.5,131.5,2.4,34.0,902.5,703.42,508.52
2017,8,10,11,30,851.0,133.0,2.4,34.0,925.0,745.1,536.48
2017,8,10,11,45,849.0,137.0,2.4,34.0,938.0,781.48,559.72
2017,8,10,12,0,847.0,141.0,2.4,34.0,951.0,815.54,581.33
2017,8,10,12,15,848.5,141.0,2.4,34.0,957.0,846.64,600.93
2017,8,10,12,30,850.0,141.0,2.4,34.0,963.0,875.41,618.98
2017,8,10,12,45,559.5,310.0,2.45,34.5,850.5,808.8,571.6
2017,8,10,13,0,269.0,479.0,2.5,35.0,738.0,717.24,503.27
2017,8,10,13,15,559.5,307.0,2.5,35.0,839.0,841.79,593.94
2017,8,10,13,30,850.0,135.0,2.5,35.0,940.0,953.19,666.93
2017,8,10,13,45,847.5,133.0,2.55,35.0,922.0,962.33,672.54
2017,8,10,14,0,845.0,131.0,2.6,35.0,904.0,968.26,677.17
2017,8,10,14,15,838.5,129.5,2.65,35.0,878.0,967.52,677.81
2017,8,10,14,30,832.0,128.0,2.7,35.0,852.0,963.55,676.61
2017,8,10,14,45,817.5,129.5,2.75,35.0,817.5,951.7,670.59
2017,8,10,15,0,803.0,131.0,2.8,35.0,783.0,945.69,668.43
2017,8,10,15,15,791.0,128.5,2.85,34.5,744.0,926.31,659.17
2017,8,10,15,30,779.0,126.0,2.9,34.0,705.0,904.13,648.2
2017,8,10,15,45,537.5,207.0,2.95,34.0,595.0,755.63,551.09
2017,8,10,16,0,296.0,288.0,3.0,34.0,485.0,602.56,442.47
2017,8,10,16,15,496.5,201.5,3.0,33.5,500.0,694.56,514.9
2017,8,10,16,30,697.0,115.0,3.0,33.0,515.0,764.7,567.38
2017,8,10,16,45,662.0,112.0,3.0,33.0,462.0,712.65,533.02
2017,8,10,17,0,627.0,109.0,3.0,33.0,409.0,660.53,498.82
2017,8,10,17,15,588.0,102.0,2.8,32.5,355.5,600.83,458.65
2017,8,10,17,30,549.0,95.0,2.6,32.0,302.0,542.13,417.41
2017,8,10,17,45,487.5,87.5,2.4,31.5,248.5,468.59,363.36
2017,8,10,18,0,426.0,80.0,2.2,31.0,195.0,395.01,307.5
2017,8,10,18,15,348.0,67.5,2.05,30.5,146.5,315.18,244.71
2017,8,10,18,30,270.0,55.0,1.9,30.0,98.0,242.39,185.23
2017,8,10,18,45,165.0,37.0,1.75,29.5,60.0,155.88,112.82
2017,8,10,19,0,60.0,19.0,1.6,29.0,22.0,59.07,5.39
2017,8,10,19,15,30.0,9.5,1.65,28.5,11.0,21.28,0.0
2017,8,10,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
