Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,6,15,97.5,11.0,2.2,18.5,17.0,10.48,0.0
2017,8,31,6,30,195.0,22.0,2.5,19.0,34.0,17.79,4.14
2017,8,31,6,45,311.5,35.5,2.85,19.5,79.0,27.91,17.9
2017,8,31,7,0,428.0,49.0,3.2,20.0,124.0,37.41,26.76
2017,8,31,7,15,502.0,58.5,3.15,20.5,178.0,42.78,31.72
2017,8,31,7,30,576.0,68.0,3.1,21.0,232.0,47.85,36.19
2017,8,31,7,45,620.0,75.5,3.05,22.0,287.5,50.95,38.68
2017,8,31,8,0,664.0,83.0,3.0,23.0,343.0,53.81,40.87
2017,8,31,8,15,698.0,88.5,2.95,23.5,399.0,74.1,42.89
2017,8,31,8,30,732.0,94.0,2.9,24.0,455.0,123.9,66.85
2017,8,31,8,45,753.0,99.5,2.85,25.0,507.0,180.93,107.17
2017,8,31,9,0,774.0,105.0,2.8,26.0,559.0,234.73,149.93
2017,8,31,9,15,792.5,109.0,2.75,26.0,608.0,288.72,195.61
2017,8,31,9,30,811.0,113.0,2.7,26.0,657.0,344.23,242.88
2017,8,31,9,45,822.0,117.0,2.65,26.5,700.0,398.26,288.04
2017,8,31,10,0,833.0,121.0,2.6,27.0,743.0,452.52,332.11
2017,8,31,10,15,843.5,123.5,2.55,27.0,780.0,505.28,374.4
2017,8,31,10,30,854.0,126.0,2.5,27.0,817.0,561.12,417.54
2017,8,31,10,45,859.5,129.0,2.5,27.5,846.5,609.82,453.71
2017,8,31,11,0,865.0,132.0,2.5,28.0,876.0,657.23,487.87
2017,8,31,11,15,557.0,288.5,2.4,28.0,772.5,627.61,463.04
2017,8,31,11,30,249.0,445.0,2.3,28.0,669.0,574.99,420.54
2017,8,31,11,45,539.0,308.0,2.25,28.5,801.5,686.49,503.34
2017,8,31,12,0,829.0,171.0,2.2,29.0,934.0,812.2,591.41
2017,8,31,12,15,830.0,171.0,2.15,29.0,939.0,843.62,610.39
2017,8,31,12,30,831.0,171.0,2.1,29.0,944.0,872.56,628.44
2017,8,31,12,45,832.0,169.5,2.05,29.0,941.0,897.45,643.81
2017,8,31,13,0,833.0,168.0,2.0,29.0,938.0,919.53,657.37
2017,8,31,13,15,830.0,167.0,1.9,29.0,925.5,935.49,666.53
2017,8,31,13,30,827.0,166.0,1.8,29.0,913.0,948.27,673.71
2017,8,31,13,45,823.0,163.5,1.75,29.5,892.5,955.34,676.62
2017,8,31,14,0,819.0,161.0,1.7,30.0,872.0,959.08,677.6
2017,8,31,14,15,810.5,159.0,1.65,30.0,843.5,955.72,675.65
2017,8,31,14,30,802.0,157.0,1.6,30.0,815.0,949.04,671.84
2017,8,31,14,45,786.5,156.5,1.6,30.0,777.5,934.05,663.64
2017,8,31,15,0,771.0,156.0,1.6,30.0,740.0,916.04,653.69
2017,8,31,15,15,755.5,152.0,1.55,29.5,698.0,896.65,643.66
2017,8,31,15,30,740.0,148.0,1.5,29.0,656.0,869.61,628.73
2017,8,31,15,45,725.0,141.0,1.5,29.0,609.0,837.11,609.61
2017,8,31,16,0,710.0,134.0,1.5,29.0,562.0,802.34,588.89
2017,8,31,16,15,684.0,128.5,1.4,29.0,510.0,757.89,560.49
2017,8,31,16,30,658.0,123.0,1.3,29.0,458.0,712.25,531.05
2017,8,31,16,45,627.0,114.5,1.25,29.0,404.0,658.28,495.85
2017,8,31,17,0,596.0,106.0,1.2,29.0,350.0,604.12,459.58
2017,8,31,17,15,548.0,97.0,1.1,28.0,295.0,537.26,413.63
2017,8,31,17,30,500.0,88.0,1.0,27.0,240.0,472.21,367.11
2017,8,31,17,45,434.0,75.0,0.95,26.5,187.0,390.45,305.41
2017,8,31,18,0,368.0,62.0,0.9,26.0,134.0,318.0,247.92
2017,8,31,18,15,268.5,45.5,0.9,25.5,88.5,228.13,174.47
2017,8,31,18,30,169.0,29.0,0.9,25.0,43.0,147.42,99.17
2017,8,31,18,45,84.5,14.5,0.95,24.5,21.5,51.54,0.0
2017,8,31,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,6,15,54.5,10.5,1.35,19.5,14.0,10.01,0.0
2017,9,1,6,30,109.0,21.0,1.6,20.0,28.0,16.49,2.69
2017,9,1,6,45,209.5,40.0,1.9,20.5,70.5,30.96,20.34
2017,9,1,7,0,310.0,59.0,2.2,21.0,113.0,44.78,32.96
2017,9,1,7,15,383.0,73.0,2.05,21.5,164.5,54.04,41.32
2017,9,1,7,30,456.0,87.0,1.9,22.0,216.0,62.83,48.98
2017,9,1,7,45,509.0,97.0,1.8,22.5,271.0,68.2,53.45
2017,9,1,8,0,562.0,107.0,1.7,23.0,326.0,72.41,56.79
2017,9,1,8,15,599.5,115.0,1.4,24.0,381.0,90.43,58.28
2017,9,1,8,30,637.0,123.0,1.1,25.0,436.0,136.71,80.35
2017,9,1,8,45,666.0,129.0,0.8,26.0,488.5,184.7,112.56
2017,9,1,9,0,695.0,135.0,0.5,27.0,541.0,235.97,151.3
2017,9,1,9,15,716.0,140.0,0.45,27.5,589.5,287.48,192.57
2017,9,1,9,30,737.0,145.0,0.4,28.0,638.0,340.92,235.25
2017,9,1,9,45,752.0,149.5,0.4,28.5,681.0,393.46,276.73
2017,9,1,10,0,767.0,154.0,0.4,29.0,724.0,451.24,320.58
2017,9,1,10,15,518.0,269.0,0.45,29.0,662.5,467.78,335.53
2017,9,1,10,30,269.0,384.0,0.5,29.0,601.0,465.38,334.41
2017,9,1,10,45,539.0,274.0,0.55,29.5,730.0,544.28,391.42
2017,9,1,11,0,809.0,164.0,0.6,30.0,859.0,647.55,463.79
2017,9,1,11,15,815.5,165.5,0.6,30.0,881.0,691.63,493.05
2017,9,1,11,30,822.0,167.0,0.6,30.0,903.0,734.33,521.35
2017,9,1,11,45,812.5,177.0,0.65,30.0,914.0,771.2,545.73
2017,9,1,12,0,803.0,187.0,0.7,30.0,925.0,805.33,567.81
2017,9,1,12,15,804.5,187.5,0.7,30.0,930.0,836.94,587.0
2017,9,1,12,30,806.0,188.0,0.7,30.0,935.0,866.21,604.67
2017,9,1,12,45,811.0,183.5,0.75,30.5,933.0,891.29,619.39
2017,9,1,13,0,816.0,179.0,0.8,31.0,931.0,913.73,632.54
2017,9,1,13,15,813.0,178.0,0.85,31.0,919.0,929.48,642.98
2017,9,1,13,30,810.0,177.0,0.9,31.0,907.0,942.1,651.72
2017,9,1,13,45,809.0,172.5,1.0,31.0,887.5,949.88,658.56
2017,9,1,14,0,808.0,168.0,1.1,31.0,868.0,954.37,663.54
2017,9,1,14,15,800.0,166.0,1.2,31.0,839.5,951.46,664.13
2017,9,1,14,30,792.0,164.0,1.3,31.0,811.0,945.26,662.84
2017,9,1,14,45,782.5,160.0,1.4,31.0,775.5,932.32,657.43
2017,9,1,15,0,773.0,156.0,1.5,31.0,740.0,916.25,650.11
2017,9,1,15,15,498.5,236.0,1.55,30.5,604.5,742.51,538.38
2017,9,1,15,30,224.0,316.0,1.6,30.0,469.0,549.1,404.0
2017,9,1,15,45,467.5,225.5,1.65,30.0,515.5,692.88,512.38
2017,9,1,16,0,711.0,135.0,1.7,30.0,562.0,802.6,590.27
2017,9,1,16,15,685.0,129.5,1.65,29.5,509.5,758.11,562.03
2017,9,1,16,30,659.0,124.0,1.6,29.0,457.0,712.44,533.97
2017,9,1,16,45,627.5,115.5,1.6,29.0,403.0,658.05,498.57
2017,9,1,17,0,596.0,107.0,1.6,29.0,349.0,603.5,461.9
2017,9,1,17,15,547.5,97.5,1.5,28.0,293.5,535.76,414.91
2017,9,1,17,30,499.0,88.0,1.4,27.0,238.0,469.88,367.32
2017,9,1,17,45,432.5,75.0,1.35,26.5,185.0,388.35,305.11
2017,9,1,18,0,366.0,62.0,1.3,26.0,132.0,315.94,247.04
2017,9,1,18,15,265.5,45.0,1.3,25.0,86.5,225.38,172.71
2017,9,1,18,30,165.0,28.0,1.3,24.0,41.0,142.11,92.62
2017,9,1,18,45,82.5,14.0,1.3,23.5,20.5,49.9,0.0
2017,9,1,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,6,15,53.0,10.5,1.55,19.5,14.0,10.01,0.0
2017,9,2,6,30,106.0,21.0,1.8,20.0,28.0,16.51,1.89
2017,9,2,6,45,211.5,40.0,2.1,21.0,70.5,31.01,20.27
2017,9,2,7,0,317.0,59.0,2.4,22.0,113.0,44.85,32.85
2017,9,2,7,15,391.5,72.5,2.35,22.5,165.0,53.74,40.87
2017,9,2,7,30,466.0,86.0,2.3,23.0,217.0,62.18,48.22
2017,9,2,7,45,520.0,95.0,2.25,23.5,272.0,66.87,52.1
2017,9,2,8,0,574.0,104.0,2.2,24.0,327.0,70.15,54.64
2017,9,2,8,15,611.0,111.5,2.2,24.5,381.5,86.92,55.79
2017,9,2,8,30,648.0,119.0,2.2,25.0,436.0,133.43,77.73
2017,9,2,8,45,674.5,125.5,2.2,26.0,488.0,182.09,110.79
2017,9,2,9,0,701.0,132.0,2.2,27.0,540.0,233.74,150.86
2017,9,2,9,15,721.0,136.5,2.15,27.5,588.5,284.92,193.01
2017,9,2,9,30,741.0,141.0,2.1,28.0,637.0,337.91,236.81
2017,9,2,9,45,754.0,146.0,2.05,28.5,679.0,390.31,279.63
2017,9,2,10,0,767.0,151.0,2.0,29.0,721.0,447.65,324.78
2017,9,2,10,15,778.5,154.0,2.0,29.0,757.5,498.04,364.48
2017,9,2,10,30,790.0,157.0,2.0,29.0,794.0,548.4,403.08
2017,9,2,10,45,796.5,160.5,2.0,29.5,823.0,596.06,437.83
2017,9,2,11,0,803.0,164.0,2.0,30.0,852.0,642.76,470.85
2017,9,2,11,15,809.0,165.5,2.0,30.0,873.5,686.24,501.76
2017,9,2,11,30,815.0,167.0,2.0,30.0,895.0,728.3,531.04
2017,9,2,11,45,804.0,177.5,2.0,30.0,905.0,764.23,555.31
2017,9,2,12,0,793.0,188.0,2.0,30.0,915.0,797.34,577.2
2017,9,2,12,15,794.0,188.5,2.0,30.0,919.5,828.2,596.94
2017,9,2,12,30,795.0,189.0,2.0,30.0,924.0,856.71,615.1
2017,9,2,12,45,570.0,310.0,2.05,30.5,836.0,803.95,575.89
2017,9,2,13,0,345.0,431.0,2.1,31.0,748.0,733.46,523.3
2017,9,2,13,15,566.0,308.0,2.1,31.0,820.0,833.7,596.37
2017,9,2,13,30,787.0,185.0,2.1,31.0,892.0,927.33,659.54
2017,9,2,13,45,539.5,299.0,2.15,31.0,778.5,826.02,590.97
2017,9,2,14,0,292.0,413.0,2.2,31.0,665.0,708.69,508.3
2017,9,2,14,15,229.5,407.0,2.2,30.5,601.5,638.76,462.52
2017,9,2,14,30,167.0,401.0,2.2,30.0,538.0,577.91,421.28
2017,9,2,14,45,434.0,294.5,2.25,30.0,626.5,744.9,544.52
2017,9,2,15,0,701.0,188.0,2.3,30.0,715.0,887.28,644.38
2017,9,2,15,15,684.5,183.0,2.25,30.0,673.5,861.8,627.39
2017,9,2,15,30,668.0,178.0,2.2,30.0,632.0,833.86,610.32
2017,9,2,15,45,667.0,159.5,2.15,30.0,585.0,802.62,591.05
2017,9,2,16,0,666.0,141.0,2.1,30.0,538.0,768.34,569.66
2017,9,2,16,15,618.5,144.5,2.0,29.5,486.5,716.91,537.1
2017,9,2,16,30,571.0,148.0,1.9,29.0,435.0,659.96,499.71
2017,9,2,16,45,537.5,137.5,1.8,29.0,382.0,605.2,461.99
2017,9,2,17,0,504.0,127.0,1.7,29.0,329.0,550.89,423.68
2017,9,2,17,15,454.5,114.5,1.55,28.0,275.5,483.56,375.91
2017,9,2,17,30,405.0,102.0,1.4,27.0,222.0,418.84,328.25
2017,9,2,17,45,340.5,85.0,1.3,26.5,171.0,342.13,268.85
2017,9,2,18,0,276.0,68.0,1.2,26.0,120.0,270.4,211.0
2017,9,2,18,15,189.5,47.0,1.2,25.5,76.5,187.03,142.03
2017,9,2,18,30,103.0,26.0,1.2,25.0,33.0,96.36,57.97
2017,9,2,18,45,51.5,13.0,1.2,24.5,16.5,35.04,0.0
2017,9,2,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,6,15,27.0,9.0,1.0,20.5,11.0,8.58,0.0
2017,9,3,6,30,54.0,18.0,1.2,21.0,22.0,15.13,0.37
2017,9,3,6,45,134.5,41.5,1.45,21.5,62.0,33.67,22.38
2017,9,3,7,0,215.0,65.0,1.7,22.0,102.0,51.48,38.49
2017,9,3,7,15,298.5,75.5,1.55,22.5,147.0,55.93,42.74
2017,9,3,7,30,382.0,86.0,1.4,23.0,192.0,62.03,48.08
2017,9,3,7,45,382.5,108.0,1.25,23.5,235.0,75.98,59.87
2017,9,3,8,0,383.0,130.0,1.1,24.0,278.0,89.1,70.68
2017,9,3,8,15,458.5,141.5,1.15,24.5,345.5,105.42,73.4
2017,9,3,8,30,534.0,153.0,1.2,25.0,413.0,149.93,95.03
2017,9,3,8,45,562.5,162.0,1.3,26.0,464.0,194.87,125.04
2017,9,3,9,0,591.0,171.0,1.4,27.0,515.0,242.38,160.97
2017,9,3,9,15,613.5,178.0,1.4,27.0,562.0,289.94,199.46
2017,9,3,9,30,636.0,185.0,1.4,27.0,609.0,339.81,240.14
2017,9,3,9,45,580.5,220.5,1.45,27.5,627.0,387.38,279.41
2017,9,3,10,0,525.0,256.0,1.5,28.0,645.0,427.47,311.42
2017,9,3,10,15,610.0,231.5,1.55,28.0,705.5,478.17,350.15
2017,9,3,10,30,695.0,207.0,1.6,28.0,766.0,536.5,394.08
2017,9,3,10,45,703.0,211.5,1.65,28.5,794.5,582.38,427.38
2017,9,3,11,0,711.0,216.0,1.7,29.0,823.0,627.75,459.47
2017,9,3,11,15,717.5,218.5,1.75,29.0,844.5,669.67,489.41
2017,9,3,11,30,724.0,221.0,1.8,29.0,866.0,710.53,518.08
2017,9,3,11,45,707.5,236.5,1.85,29.5,875.0,744.72,540.24
2017,9,3,12,0,691.0,252.0,1.9,30.0,884.0,776.13,560.14
2017,9,3,12,15,599.0,316.5,1.95,30.0,866.5,789.22,566.73
2017,9,3,12,30,507.0,381.0,2.0,30.0,849.0,795.08,568.48
2017,9,3,12,45,515.5,375.5,2.05,30.0,849.5,817.5,584.04
2017,9,3,13,0,524.0,370.0,2.1,30.0,850.0,838.3,598.39
2017,9,3,13,15,608.0,307.0,2.15,30.0,856.5,869.88,622.35
2017,9,3,13,30,692.0,244.0,2.2,30.0,863.0,901.76,646.42
2017,9,3,13,45,688.0,240.0,2.25,30.0,843.5,907.03,650.6
2017,9,3,14,0,684.0,236.0,2.3,30.0,824.0,909.31,653.14
2017,9,3,14,15,674.5,232.0,2.3,30.0,796.0,903.39,650.11
2017,9,3,14,30,665.0,228.0,2.3,30.0,768.0,894.48,645.36
2017,9,3,14,45,565.5,254.5,2.3,30.0,699.5,825.73,599.44
2017,9,3,15,0,466.0,281.0,2.3,30.0,631.0,760.48,555.25
2017,9,3,15,15,539.5,241.5,2.3,29.5,623.5,784.32,576.34
2017,9,3,15,30,613.0,202.0,2.3,29.0,616.0,807.72,596.43
2017,9,3,15,45,595.5,192.0,2.3,29.0,570.5,772.23,573.71
2017,9,3,16,0,578.0,182.0,2.3,29.0,525.0,730.21,546.89
2017,9,3,16,15,549.5,173.0,2.15,28.5,474.5,683.58,516.32
2017,9,3,16,30,521.0,164.0,2.0,28.0,424.0,636.45,484.86
2017,9,3,16,45,488.5,150.5,1.95,28.0,371.5,580.75,446.26
2017,9,3,17,0,456.0,137.0,1.9,28.0,319.0,525.52,407.08
2017,9,3,17,15,407.5,122.5,1.75,27.0,266.0,458.56,358.94
2017,9,3,17,30,359.0,108.0,1.6,26.0,213.0,394.22,310.92
2017,9,3,17,45,299.5,88.5,1.45,25.5,163.0,319.9,252.62
2017,9,3,18,0,240.0,69.0,1.3,25.0,113.0,239.76,187.84
2017,9,3,18,15,161.0,46.0,1.3,24.5,71.0,159.48,120.91
2017,9,3,18,30,82.0,23.0,1.3,24.0,29.0,79.9,43.9
2017,9,3,18,45,41.0,11.5,1.3,23.5,14.5,28.86,0.0
2017,9,3,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,6,15,26.0,8.0,1.05,19.5,9.5,7.63,0.0
2017,9,4,6,30,52.0,16.0,1.2,20.0,19.0,13.52,0.0
2017,9,4,6,45,125.5,40.5,1.4,21.0,58.5,32.89,21.73
2017,9,4,7,0,199.0,65.0,1.6,22.0,98.0,51.44,38.43
2017,9,4,7,15,263.0,85.5,1.5,22.5,147.5,66.45,51.75
2017,9,4,7,30,327.0,106.0,1.4,23.0,197.0,77.15,61.02
2017,9,4,7,45,380.0,121.5,1.3,23.5,250.0,86.06,68.44
2017,9,4,8,0,433.0,137.0,1.2,24.0,303.0,94.44,75.19
2017,9,4,8,15,472.0,149.5,1.15,24.5,356.5,110.55,77.8
2017,9,4,8,30,511.0,162.0,1.1,25.0,410.0,153.69,98.99
2017,9,4,8,45,548.5,168.5,1.05,25.5,462.0,196.79,127.22
2017,9,4,9,0,586.0,175.0,1.0,26.0,514.0,244.05,162.58
2017,9,4,9,15,609.0,182.0,1.1,26.5,561.5,291.2,200.37
2017,9,4,9,30,632.0,189.0,1.2,27.0,609.0,340.96,240.53
2017,9,4,9,45,651.0,194.0,1.3,27.5,652.0,389.76,279.71
2017,9,4,10,0,670.0,199.0,1.4,28.0,695.0,440.04,319.18
2017,9,4,10,15,683.5,203.5,1.45,28.0,731.5,488.53,356.97
2017,9,4,10,30,697.0,208.0,1.5,28.0,768.0,537.45,394.14
2017,9,4,10,45,709.5,210.0,1.55,28.5,797.5,583.88,427.88
2017,9,4,11,0,722.0,212.0,1.6,29.0,827.0,630.14,460.6
2017,9,4,11,15,729.0,214.0,1.65,29.0,849.0,672.39,490.72
2017,9,4,11,30,736.0,216.0,1.7,29.0,871.0,713.56,519.58
2017,9,4,11,45,785.0,188.0,1.8,29.0,895.5,757.35,551.19
2017,9,4,12,0,834.0,160.0,1.9,29.0,920.0,801.38,581.57
2017,9,4,12,15,835.5,160.0,1.95,29.0,925.0,833.09,602.2
2017,9,4,12,30,837.0,160.0,2.0,29.0,930.0,862.3,621.3
2017,9,4,12,45,838.5,158.0,2.1,29.5,927.0,886.93,636.65
2017,9,4,13,0,840.0,156.0,2.2,30.0,924.0,908.71,650.21
2017,9,4,13,15,837.0,155.0,2.25,30.0,911.5,924.41,660.81
2017,9,4,13,30,834.0,154.0,2.3,30.0,899.0,936.9,669.53
2017,9,4,13,45,832.0,151.0,2.35,30.0,879.0,945.0,675.61
2017,9,4,14,0,830.0,148.0,2.4,30.0,859.0,949.75,679.74
2017,9,4,14,15,822.5,146.0,2.4,29.5,830.5,946.99,680.15
2017,9,4,14,30,815.0,144.0,2.4,29.0,802.0,940.91,678.64
2017,9,4,14,45,798.5,144.0,2.4,29.0,764.5,925.23,669.73
2017,9,4,15,0,782.0,144.0,2.4,29.0,727.0,906.53,659.02
2017,9,4,15,15,767.0,140.5,2.35,29.0,685.0,882.58,644.54
2017,9,4,15,30,752.0,137.0,2.3,29.0,643.0,860.68,631.51
2017,9,4,15,45,737.5,130.5,2.3,29.0,596.0,828.74,612.18
2017,9,4,16,0,723.0,124.0,2.3,29.0,549.0,794.49,591.25
2017,9,4,16,15,697.0,118.5,2.15,28.5,497.0,749.68,562.97
2017,9,4,16,30,671.0,113.0,2.0,28.0,445.0,703.69,533.51
2017,9,4,16,45,640.5,105.0,1.95,28.0,391.0,650.37,497.91
2017,9,4,17,0,610.0,97.0,1.9,28.0,337.0,596.86,461.31
2017,9,4,17,15,560.5,88.5,1.75,27.0,281.5,529.43,413.53
2017,9,4,17,30,511.0,80.0,1.6,26.0,226.0,463.99,365.26
2017,9,4,17,45,443.5,67.5,1.45,25.5,174.0,385.29,303.86
2017,9,4,18,0,376.0,55.0,1.3,25.0,122.0,309.28,241.99
2017,9,4,18,15,266.0,39.0,1.3,24.0,77.5,215.44,163.95
2017,9,4,18,30,156.0,23.0,1.3,23.0,33.0,124.58,63.89
2017,9,4,18,45,78.0,11.5,1.3,22.5,16.5,44.75,0.0
2017,9,4,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,6,15,48.0,10.0,1.1,20.5,12.5,9.53,0.0
2017,9,5,6,30,96.0,20.0,1.3,21.0,25.0,15.77,0.0
2017,9,5,6,45,208.5,37.5,1.5,22.0,66.5,29.11,18.43
2017,9,5,7,0,321.0,55.0,1.7,23.0,108.0,41.85,30.1
2017,9,5,7,15,398.5,67.5,1.7,23.5,159.5,50.09,37.54
2017,9,5,7,30,476.0,80.0,1.7,24.0,211.0,58.48,44.84
2017,9,5,7,45,534.0,87.5,1.75,24.5,266.5,60.99,46.87
2017,9,5,8,0,592.0,95.0,1.8,25.0,322.0,63.38,48.68
2017,9,5,8,15,628.5,102.0,1.65,25.5,376.5,76.74,49.13
2017,9,5,8,30,665.0,109.0,1.5,26.0,431.0,123.8,69.8
2017,9,5,8,45,692.0,114.0,1.4,26.5,483.0,172.33,102.07
2017,9,5,9,0,719.0,119.0,1.3,27.0,535.0,223.84,141.85
2017,9,5,9,15,739.0,123.5,1.15,27.5,583.0,275.98,184.36
2017,9,5,9,30,759.0,128.0,1.0,28.0,631.0,334.75,231.82
2017,9,5,9,45,771.0,133.0,0.85,28.5,673.0,387.22,273.73
2017,9,5,10,0,783.0,138.0,0.7,29.0,715.0,440.11,314.35
2017,9,5,10,15,637.5,219.5,0.75,29.0,704.5,479.39,345.6
2017,9,5,10,30,492.0,301.0,0.8,29.0,694.0,508.34,367.21
2017,9,5,10,45,652.5,226.5,0.85,29.5,769.0,564.55,408.24
2017,9,5,11,0,813.0,152.0,0.9,30.0,844.0,635.15,458.59
2017,9,5,11,15,607.0,268.0,1.05,30.0,792.0,637.91,459.14
2017,9,5,11,30,401.0,384.0,1.2,30.0,740.0,627.36,449.89
2017,9,5,11,45,606.0,277.5,1.35,30.5,824.0,704.18,506.26
2017,9,5,12,0,811.0,171.0,1.5,31.0,908.0,792.41,568.12
2017,9,5,12,15,812.0,171.0,1.55,31.0,912.5,823.09,587.36
2017,9,5,12,30,813.0,171.0,1.6,31.0,917.0,851.3,605.57
2017,9,5,12,45,811.0,171.5,1.7,31.0,912.5,874.81,621.37
2017,9,5,13,0,809.0,172.0,1.8,31.0,908.0,895.46,635.46
2017,9,5,13,15,647.0,267.5,1.85,31.0,851.5,865.65,615.57
2017,9,5,13,30,485.0,363.0,1.9,31.0,795.0,824.69,585.65
2017,9,5,13,45,632.5,267.5,1.95,31.0,816.5,879.95,627.3
2017,9,5,14,0,780.0,172.0,2.0,31.0,838.0,925.88,658.72
2017,9,5,14,15,771.5,169.5,2.0,30.5,809.5,921.69,657.77
2017,9,5,14,30,763.0,167.0,2.0,30.0,781.0,914.3,655.39
2017,9,5,14,45,749.0,165.0,2.0,30.0,744.5,904.34,650.22
2017,9,5,15,0,735.0,163.0,2.0,30.0,708.0,886.62,640.17
2017,9,5,15,15,572.0,214.5,1.9,30.0,623.5,781.9,571.02
2017,9,5,15,30,409.0,266.0,1.8,30.0,539.0,685.26,503.29
2017,9,5,15,45,505.5,212.0,1.75,30.0,524.0,706.92,522.82
2017,9,5,16,0,602.0,158.0,1.7,30.0,509.0,726.57,539.63
2017,9,5,16,15,468.5,174.0,1.65,29.5,431.5,613.66,461.6
2017,9,5,16,30,335.0,190.0,1.6,29.0,354.0,499.55,380.7
2017,9,5,16,45,418.0,155.0,1.6,29.0,335.0,528.32,405.16
2017,9,5,17,0,501.0,120.0,1.6,29.0,316.0,535.76,413.11
2017,9,5,17,15,449.5,108.0,1.5,28.0,262.0,468.06,364.45
2017,9,5,17,30,398.0,96.0,1.4,27.0,208.0,403.21,316.38
2017,9,5,17,45,322.0,80.0,1.3,26.5,157.0,321.47,252.47
2017,9,5,18,0,246.0,64.0,1.2,26.0,106.0,245.96,191.1
2017,9,5,18,15,160.5,42.0,1.2,25.5,65.0,153.08,114.38
2017,9,5,18,30,75.0,20.0,1.2,25.0,24.0,70.09,27.48
2017,9,5,18,45,37.5,10.0,1.25,25.0,12.0,25.65,0.0
2017,9,5,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.75,20.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,6,6,15,14.5,6.0,3.7,18.0,6.5,5.72,0.0
2017,9,6,6,30,29.0,12.0,3.8,18.0,13.0,10.25,0.0
2017,9,6,6,45,85.5,37.5,3.95,18.5,50.0,30.56,19.85
2017,9,6,7,0,142.0,63.0,4.1,19.0,87.0,49.88,37.5
2017,9,6,7,15,76.5,79.0,4.3,19.5,93.0,64.51,50.7
2017,9,6,7,30,11.0,95.0,4.5,20.0,99.0,83.37,67.22
2017,9,6,7,45,180.0,125.0,4.7,20.5,193.5,98.43,80.08
2017,9,6,8,0,349.0,155.0,4.9,21.0,288.0,112.86,92.1
2017,9,6,8,15,198.5,174.0,5.0,21.0,252.0,135.76,103.95
2017,9,6,8,30,48.0,193.0,5.1,21.0,216.0,160.96,124.38
2017,9,6,8,45,80.5,224.5,5.25,21.5,269.0,194.46,148.74
2017,9,6,9,0,113.0,256.0,5.4,22.0,322.0,224.86,170.87
2017,9,6,9,15,328.0,243.0,5.4,22.5,455.5,273.01,201.45
2017,9,6,9,30,543.0,230.0,5.4,23.0,589.0,344.86,253.56
2017,9,6,9,45,569.0,234.5,5.4,23.5,633.0,391.71,292.16
2017,9,6,10,0,595.0,239.0,5.4,24.0,677.0,440.75,331.97
2017,9,6,10,15,610.5,245.0,5.35,24.0,713.5,487.34,369.88
2017,9,6,10,30,626.0,251.0,5.3,24.0,750.0,535.07,407.88
2017,9,6,10,45,643.5,251.5,5.25,24.5,781.5,579.87,442.15
2017,9,6,11,0,661.0,252.0,5.2,25.0,813.0,625.17,475.96
2017,9,6,11,15,669.0,255.0,5.15,25.0,835.0,666.63,507.11
2017,9,6,11,30,677.0,258.0,5.1,25.0,857.0,707.31,537.12
2017,9,6,11,45,733.5,226.5,5.05,25.5,884.0,752.0,569.65
2017,9,6,12,0,790.0,195.0,5.0,26.0,911.0,796.8,601.78
2017,9,6,12,15,792.0,195.0,4.9,26.0,916.5,827.86,622.87
2017,9,6,12,30,794.0,195.0,4.8,26.0,922.0,856.6,641.96
2017,9,6,12,45,802.5,189.0,4.75,26.5,920.5,882.8,658.21
2017,9,6,13,0,811.0,183.0,4.7,27.0,919.0,906.47,672.67
2017,9,6,13,15,808.0,181.5,4.6,27.0,906.5,921.42,682.23
2017,9,6,13,30,805.0,180.0,4.5,27.0,894.0,933.22,689.98
2017,9,6,13,45,808.5,173.0,4.4,27.0,875.5,942.33,696.13
2017,9,6,14,0,812.0,166.0,4.3,27.0,857.0,948.14,700.2
2017,9,6,14,15,804.0,163.5,4.2,27.0,828.0,944.43,698.05
2017,9,6,14,30,796.0,161.0,4.1,27.0,799.0,937.4,693.89
2017,9,6,14,45,795.0,153.0,4.05,27.0,765.0,927.89,688.48
2017,9,6,15,0,794.0,145.0,4.0,27.0,731.0,915.0,680.96
2017,9,6,15,15,779.0,141.0,3.85,27.0,688.0,890.29,665.03
2017,9,6,15,30,764.0,137.0,3.7,27.0,645.0,867.65,650.66
2017,9,6,15,45,755.0,128.5,3.6,27.0,599.0,837.94,631.72
2017,9,6,16,0,746.0,120.0,3.5,27.0,553.0,805.59,610.96
2017,9,6,16,15,720.0,114.5,3.2,26.5,499.5,760.17,581.1
2017,9,6,16,30,694.0,109.0,2.9,26.0,446.0,713.54,550.03
2017,9,6,16,45,670.5,99.0,2.65,25.5,392.5,662.54,515.48
2017,9,6,17,0,647.0,89.0,2.4,25.0,339.0,610.82,479.58
2017,9,6,17,15,596.5,81.0,2.15,24.0,282.0,542.16,429.99
2017,9,6,17,30,546.0,73.0,1.9,23.0,225.0,475.59,379.57
2017,9,6,17,45,482.5,61.0,1.65,22.0,172.0,398.91,318.9
2017,9,6,18,0,419.0,49.0,1.4,21.0,119.0,326.66,258.78
2017,9,6,18,15,298.5,34.0,1.35,20.5,74.0,226.66,173.14
2017,9,6,18,30,178.0,19.0,1.3,20.0,29.0,127.7,40.34
2017,9,6,18,45,89.0,9.5,1.3,19.5,14.5,47.02,0.0
2017,9,6,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,6,15,104.5,8.5,1.55,12.5,13.5,8.1,0.0
2017,9,7,6,30,209.0,17.0,1.8,13.0,27.0,13.58,0.0
2017,9,7,6,45,338.0,30.0,2.1,14.0,72.5,23.47,14.23
2017,9,7,7,0,467.0,43.0,2.4,15.0,118.0,32.76,23.16
2017,9,7,7,15,544.0,51.5,2.3,15.5,173.5,37.55,27.74
2017,9,7,7,30,621.0,60.0,2.2,16.0,229.0,42.11,31.89
2017,9,7,7,45,666.5,66.5,2.1,17.0,286.0,44.78,34.1
2017,9,7,8,0,712.0,73.0,2.0,18.0,343.0,52.19,40.37
2017,9,7,8,15,746.0,78.0,2.2,19.0,400.0,63.98,40.31
2017,9,7,8,30,780.0,83.0,2.4,20.0,457.0,115.73,61.45
2017,9,7,8,45,801.0,87.5,2.6,21.0,510.5,169.28,97.64
2017,9,7,9,0,822.0,92.0,2.8,22.0,564.0,225.02,142.15
2017,9,7,9,15,840.0,95.5,2.85,22.5,613.5,281.19,190.06
2017,9,7,9,30,858.0,99.0,2.9,23.0,663.0,344.75,244.18
2017,9,7,9,45,867.5,103.0,2.95,23.5,706.5,400.31,291.69
2017,9,7,10,0,877.0,107.0,3.0,24.0,750.0,455.74,337.91
2017,9,7,10,15,887.0,109.0,3.0,24.0,787.5,509.4,382.08
2017,9,7,10,30,897.0,111.0,3.0,24.0,825.0,562.5,424.57
2017,9,7,10,45,901.5,113.5,3.0,24.5,854.0,612.13,462.45
2017,9,7,11,0,906.0,116.0,3.0,25.0,883.0,660.25,498.04
2017,9,7,11,15,911.0,117.5,3.0,25.0,905.0,706.12,532.07
2017,9,7,11,30,916.0,119.0,3.0,25.0,927.0,750.13,564.02
2017,9,7,11,45,911.5,124.0,3.0,25.5,938.0,788.23,588.66
2017,9,7,12,0,907.0,129.0,3.0,26.0,949.0,823.5,610.96
2017,9,7,12,15,908.0,129.0,3.0,26.0,953.5,855.73,632.27
2017,9,7,12,30,909.0,129.0,3.0,26.0,958.0,885.2,651.68
2017,9,7,12,45,908.0,128.5,3.0,26.0,953.5,909.57,667.71
2017,9,7,13,0,907.0,128.0,3.0,26.0,949.0,930.8,681.73
2017,9,7,13,15,903.5,127.5,3.0,26.0,935.5,946.55,692.24
2017,9,7,13,30,900.0,127.0,3.0,26.0,922.0,958.9,700.68
2017,9,7,13,45,895.0,126.0,3.05,26.0,900.0,965.92,706.17
2017,9,7,14,0,890.0,125.0,3.1,26.0,878.0,969.44,709.56
2017,9,7,14,15,882.0,123.0,3.05,26.0,848.0,965.63,707.56
2017,9,7,14,30,874.0,121.0,3.0,26.0,818.0,958.34,703.49
2017,9,7,14,45,858.0,121.5,3.0,26.0,779.5,942.88,694.57
2017,9,7,15,0,842.0,122.0,3.0,26.0,741.0,932.27,689.06
2017,9,7,15,15,827.5,119.0,3.0,26.0,697.0,908.35,674.74
2017,9,7,15,30,813.0,116.0,3.0,26.0,653.0,881.56,658.61
2017,9,7,15,45,794.0,112.0,3.0,26.0,604.0,846.98,637.13
2017,9,7,16,0,775.0,108.0,3.0,26.0,555.0,810.12,613.98
2017,9,7,16,15,749.0,103.0,2.85,25.5,501.0,768.28,587.43
2017,9,7,16,30,723.0,98.0,2.7,25.0,447.0,721.39,556.91
2017,9,7,16,45,687.5,92.0,2.55,24.5,391.0,665.02,518.91
2017,9,7,17,0,652.0,86.0,2.4,24.0,335.0,608.75,480.02
2017,9,7,17,15,601.0,78.0,2.15,23.0,278.5,539.68,429.89
2017,9,7,17,30,550.0,70.0,1.9,22.0,222.0,472.79,378.87
2017,9,7,17,45,474.5,59.5,1.65,21.5,168.0,390.53,312.73
2017,9,7,18,0,399.0,49.0,1.4,21.0,114.0,313.69,248.17
2017,9,7,18,15,278.5,33.5,1.4,20.5,70.0,214.61,162.78
2017,9,7,18,30,158.0,18.0,1.4,20.0,26.0,115.0,16.33
2017,9,7,18,45,79.0,9.0,1.4,19.5,13.0,42.02,0.0
2017,9,7,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,8,6,15,80.0,8.5,1.35,13.5,12.5,8.1,0.0
2017,9,8,6,30,160.0,17.0,1.6,14.0,25.0,13.63,0.0
2017,9,8,6,45,284.0,32.0,1.9,15.0,68.5,25.4,15.71
2017,9,8,7,0,408.0,47.0,2.2,16.0,112.0,36.44,26.25
2017,9,8,7,15,486.5,57.5,2.2,16.5,166.0,42.74,32.18
2017,9,8,7,30,565.0,68.0,2.2,17.0,220.0,48.69,37.55
2017,9,8,7,45,617.5,75.0,2.2,18.0,277.0,51.38,39.76
2017,9,8,8,0,670.0,82.0,2.2,19.0,334.0,53.92,41.71
2017,9,8,8,15,705.5,87.5,2.4,19.5,390.5,63.82,41.35
2017,9,8,8,30,741.0,93.0,2.6,20.0,447.0,114.05,61.81
2017,9,8,8,45,765.0,97.5,2.8,21.0,500.5,171.31,100.89
2017,9,8,9,0,789.0,102.0,3.0,22.0,554.0,225.56,143.84
2017,9,8,9,15,808.0,105.5,2.95,22.5,603.0,280.13,190.17
2017,9,8,9,30,827.0,109.0,2.9,23.0,652.0,336.22,238.28
2017,9,8,9,45,840.5,112.0,2.85,23.5,696.0,391.22,285.08
2017,9,8,10,0,854.0,115.0,2.8,24.0,740.0,446.65,330.98
2017,9,8,10,15,864.5,117.5,2.75,24.0,777.0,504.62,377.98
2017,9,8,10,30,875.0,120.0,2.7,24.0,814.0,557.34,419.83
2017,9,8,10,45,882.5,121.5,2.65,24.5,843.5,606.83,457.27
2017,9,8,11,0,890.0,123.0,2.6,25.0,873.0,655.11,492.62
2017,9,8,11,15,895.0,124.0,2.55,25.0,895.0,699.9,525.44
2017,9,8,11,30,900.0,125.0,2.5,25.0,917.0,742.85,556.17
2017,9,8,11,45,907.0,123.0,2.45,25.5,931.5,782.59,581.74
2017,9,8,12,0,914.0,121.0,2.4,26.0,946.0,820.19,605.02
2017,9,8,12,15,915.0,121.5,2.35,26.0,950.0,852.96,626.02
2017,9,8,12,30,916.0,122.0,2.3,26.0,954.0,882.93,645.07
2017,9,8,12,45,914.5,122.0,2.3,26.5,949.5,907.37,659.58
2017,9,8,13,0,913.0,122.0,2.3,27.0,945.0,928.62,672.04
2017,9,8,13,15,910.0,121.5,2.25,27.0,932.0,944.77,682.11
2017,9,8,13,30,907.0,121.0,2.2,27.0,919.0,957.51,690.1
2017,9,8,13,45,900.5,120.5,2.2,27.0,896.5,963.57,694.46
2017,9,8,14,0,894.0,120.0,2.2,27.0,874.0,966.09,696.77
2017,9,8,14,15,886.5,118.5,2.15,26.5,844.5,963.14,696.61
2017,9,8,14,30,879.0,117.0,2.1,26.0,815.0,956.71,694.4
2017,9,8,14,45,868.0,115.0,2.1,26.0,777.5,943.09,686.89
2017,9,8,15,0,857.0,113.0,2.1,26.0,740.0,926.23,677.44
2017,9,8,15,15,843.0,110.5,2.05,26.0,696.5,910.64,668.45
2017,9,8,15,30,829.0,108.0,2.0,26.0,653.0,884.53,652.62
2017,9,8,15,45,810.5,104.5,2.0,26.0,603.5,850.59,632.13
2017,9,8,16,0,792.0,101.0,2.0,26.0,554.0,814.33,609.97
2017,9,8,16,15,666.0,119.0,1.9,25.5,474.5,716.34,545.11
2017,9,8,16,30,540.0,137.0,1.8,25.0,395.0,612.16,473.38
2017,9,8,16,45,503.0,128.5,1.75,25.0,345.5,558.39,435.67
2017,9,8,17,0,466.0,120.0,1.7,25.0,296.0,505.54,397.21
2017,9,8,17,15,435.5,103.0,1.55,24.0,245.5,448.02,355.39
2017,9,8,17,30,405.0,86.0,1.4,23.0,195.0,391.51,312.5
2017,9,8,17,45,350.5,69.5,1.3,22.5,147.5,322.43,257.04
2017,9,8,18,0,296.0,53.0,1.2,22.0,100.0,257.53,202.54
2017,9,8,18,15,148.0,37.5,1.2,21.5,61.0,140.0,103.69
2017,9,8,18,30,0.0,22.0,1.2,21.0,22.0,24.74,0.0
2017,9,8,18,45,0.0,11.0,1.3,20.5,11.0,10.48,0.0
2017,9,8,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,6,15,41.5,7.5,1.65,14.5,9.5,7.15,0.0
2017,9,9,6,30,83.0,15.0,1.9,15.0,19.0,11.77,0.0
2017,9,9,6,45,186.5,35.5,2.2,16.0,60.5,27.64,17.4
2017,9,9,7,0,290.0,56.0,2.5,17.0,102.0,42.83,31.64
2017,9,9,7,15,364.5,71.5,2.4,17.5,153.5,53.36,41.33
2017,9,9,7,30,439.0,87.0,2.3,18.0,205.0,63.37,50.25
2017,9,9,7,45,501.5,96.5,2.25,19.0,261.0,68.41,54.45
2017,9,9,8,0,564.0,106.0,2.2,20.0,317.0,72.87,57.96
2017,9,9,8,15,602.0,114.0,2.3,20.5,372.0,81.54,57.4
2017,9,9,8,30,640.0,122.0,2.4,21.0,427.0,127.77,76.56
2017,9,9,8,45,670.5,128.0,2.55,22.0,480.0,175.99,108.21
2017,9,9,9,0,701.0,134.0,2.7,23.0,533.0,227.69,148.22
2017,9,9,9,15,722.0,139.0,2.7,23.5,581.5,279.49,191.41
2017,9,9,9,30,743.0,144.0,2.7,24.0,630.0,333.21,236.69
2017,9,9,9,45,764.5,145.0,2.75,24.5,674.5,385.54,280.57
2017,9,9,10,0,786.0,146.0,2.8,25.0,719.0,443.57,327.74
2017,9,9,10,15,798.0,148.5,2.8,25.0,755.5,494.69,369.33
2017,9,9,10,30,810.0,151.0,2.8,25.0,792.0,545.74,409.77
2017,9,9,10,45,825.5,149.5,2.85,25.5,823.5,594.99,447.21
2017,9,9,11,0,841.0,148.0,2.9,26.0,855.0,643.94,483.41
2017,9,9,11,15,846.5,149.0,2.95,26.0,876.5,688.02,516.17
2017,9,9,11,30,852.0,150.0,3.0,26.0,898.0,730.47,547.17
2017,9,9,11,45,863.5,146.0,3.05,26.5,913.0,769.54,574.1
2017,9,9,12,0,875.0,142.0,3.1,27.0,928.0,807.59,598.63
2017,9,9,12,15,876.0,142.0,3.1,27.0,932.5,838.88,619.35
2017,9,9,12,30,877.0,142.0,3.1,27.0,937.0,867.5,638.27
2017,9,9,12,45,880.5,139.0,3.15,27.5,934.0,892.66,653.9
2017,9,9,13,0,884.0,136.0,3.2,28.0,931.0,914.89,667.62
2017,9,9,13,15,880.5,135.0,3.25,28.0,917.5,929.74,677.87
2017,9,9,13,30,877.0,134.0,3.3,28.0,904.0,941.24,686.12
2017,9,9,13,45,874.5,131.5,3.35,28.0,883.0,948.79,691.93
2017,9,9,14,0,872.0,129.0,3.4,28.0,862.0,952.91,695.67
2017,9,9,14,15,864.5,127.0,3.4,28.0,832.0,949.45,694.27
2017,9,9,14,30,857.0,125.0,3.4,28.0,802.0,942.57,690.83
2017,9,9,14,45,841.5,125.0,3.45,28.0,764.0,934.9,687.36
2017,9,9,15,0,826.0,125.0,3.5,28.0,726.0,916.52,676.88
2017,9,9,15,15,811.5,121.5,3.5,27.5,682.5,892.17,663.54
2017,9,9,15,30,797.0,118.0,3.5,27.0,639.0,864.99,648.27
2017,9,9,15,45,777.0,114.0,3.5,27.0,590.0,829.79,626.12
2017,9,9,16,0,757.0,110.0,3.5,27.0,541.0,792.4,602.34
2017,9,9,16,15,730.5,105.0,3.3,26.5,487.5,750.89,575.63
2017,9,9,16,30,704.0,100.0,3.1,26.0,434.0,704.18,544.8
2017,9,9,16,45,664.5,94.5,2.95,26.0,378.0,646.06,504.27
2017,9,9,17,0,625.0,89.0,2.8,26.0,322.0,588.36,463.09
2017,9,9,17,15,572.0,80.5,2.5,25.0,266.0,518.53,411.61
2017,9,9,17,30,519.0,72.0,2.2,24.0,210.0,451.04,359.79
2017,9,9,17,45,436.0,60.5,1.95,23.0,156.5,364.76,290.93
2017,9,9,18,0,353.0,49.0,1.7,22.0,103.0,284.62,224.04
2017,9,9,18,15,233.0,32.0,1.7,21.5,61.5,185.91,137.72
2017,9,9,18,30,113.0,15.0,1.7,21.0,20.0,84.17,0.0
2017,9,9,18,45,56.5,7.5,1.7,20.5,10.0,7.15,0.0
2017,9,9,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
