Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,3,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,20,6,15,11.5,4.5,2.75,23.0,5.0,0.0,0.0
2017,9,20,6,30,23.0,9.0,2.9,23.0,10.0,8.58,0.0
2017,9,20,6,45,126.0,29.0,3.05,23.5,45.0,22.74,11.07
2017,9,20,7,0,229.0,49.0,3.2,24.0,80.0,37.77,26.06
2017,9,20,7,15,315.0,64.0,3.4,24.5,129.0,48.15,35.49
2017,9,20,7,30,401.0,79.0,3.6,25.0,178.0,58.03,44.19
2017,9,20,7,45,467.5,88.0,3.8,25.5,231.5,62.94,48.37
2017,9,20,8,0,534.0,97.0,4.0,26.0,285.0,67.12,51.74
2017,9,20,8,15,353.5,145.0,4.1,26.5,278.0,105.97,84.16
2017,9,20,8,30,173.0,193.0,4.2,27.0,271.0,156.82,115.08
2017,9,20,8,45,185.5,217.5,4.35,27.5,311.0,190.18,137.81
2017,9,20,9,0,198.0,242.0,4.5,28.0,351.0,225.25,163.59
2017,9,20,9,15,193.5,266.5,4.5,28.0,381.0,258.11,189.4
2017,9,20,9,30,189.0,291.0,4.5,28.0,411.0,290.65,215.08
2017,9,20,9,45,485.0,209.0,4.55,28.5,543.5,330.45,240.35
2017,9,20,10,0,781.0,127.0,4.6,29.0,676.0,411.57,300.39
2017,9,20,10,15,792.5,129.5,4.55,29.5,711.5,461.76,340.95
2017,9,20,10,30,804.0,132.0,4.5,30.0,747.0,511.77,380.22
2017,9,20,10,45,815.0,132.5,4.5,30.5,775.5,559.32,416.74
2017,9,20,11,0,826.0,133.0,4.5,31.0,804.0,606.13,451.67
2017,9,20,11,15,831.5,134.0,4.45,31.0,824.0,648.93,483.68
2017,9,20,11,30,837.0,135.0,4.4,31.0,844.0,690.0,513.78
2017,9,20,11,45,840.0,136.0,4.4,31.5,856.0,726.66,539.3
2017,9,20,12,0,843.0,137.0,4.4,32.0,868.0,761.11,561.92
2017,9,20,12,15,844.0,137.0,4.4,32.0,871.0,790.73,581.84
2017,9,20,12,30,845.0,137.0,4.4,32.0,874.0,817.72,599.97
2017,9,20,12,45,843.5,136.5,4.4,32.5,868.5,839.39,613.29
2017,9,20,13,0,842.0,136.0,4.4,33.0,863.0,858.08,624.64
2017,9,20,13,15,838.0,135.5,4.35,33.0,849.0,871.51,633.63
2017,9,20,13,30,834.0,135.0,4.3,33.0,835.0,887.77,644.63
2017,9,20,13,45,827.5,133.5,4.3,33.0,812.5,891.97,647.95
2017,9,20,14,0,821.0,132.0,4.3,33.0,790.0,892.81,649.26
2017,9,20,14,15,812.0,130.0,4.2,32.5,760.0,887.53,647.54
2017,9,20,14,30,803.0,128.0,4.1,32.0,730.0,878.97,643.8
2017,9,20,14,45,784.5,128.5,4.1,32.0,691.5,861.44,633.34
2017,9,20,15,0,766.0,129.0,4.1,32.0,653.0,841.04,621.06
2017,9,20,15,15,748.5,125.5,4.05,31.5,609.5,814.41,605.62
2017,9,20,15,30,731.0,122.0,4.0,31.0,566.0,789.49,591.31
2017,9,20,15,45,707.0,117.5,3.95,31.0,517.5,751.78,566.83
2017,9,20,16,0,683.0,113.0,3.9,31.0,469.0,712.4,541.02
2017,9,20,16,15,651.0,107.0,3.7,30.5,417.0,663.54,508.64
2017,9,20,16,30,619.0,101.0,3.5,30.0,365.0,614.09,475.22
2017,9,20,16,45,576.0,93.0,3.3,30.0,311.5,554.06,431.58
2017,9,20,17,0,533.0,85.0,3.1,30.0,258.0,494.99,387.24
2017,9,20,17,15,467.5,75.0,2.9,29.5,205.0,420.34,330.15
2017,9,20,17,30,402.0,65.0,2.7,29.0,152.0,346.53,271.55
2017,9,20,17,45,305.5,50.5,2.5,28.5,105.0,258.84,199.83
2017,9,20,18,0,209.0,36.0,2.3,28.0,58.0,180.18,131.7
2017,9,20,18,15,104.5,18.0,2.4,27.5,29.0,86.76,0.0
2017,9,20,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,21,6,15,4.5,4.0,2.4,24.0,4.0,0.0,0.0
2017,9,21,6,30,9.0,8.0,2.5,24.0,8.0,7.63,0.0
2017,9,21,6,45,116.0,28.5,2.6,24.0,43.5,23.5,11.28
2017,9,21,7,0,223.0,49.0,2.7,24.0,79.0,37.82,26.07
2017,9,21,7,15,312.0,63.5,2.8,24.0,127.5,47.81,35.27
2017,9,21,7,30,401.0,78.0,2.9,24.0,176.0,57.35,43.78
2017,9,21,7,45,200.5,61.5,3.05,24.5,110.5,42.99,31.46
2017,9,21,8,0,0.0,45.0,3.2,25.0,45.0,41.8,30.33
2017,9,21,8,15,0.0,76.0,3.3,25.5,76.0,70.69,54.73
2017,9,21,8,30,0.0,107.0,3.4,26.0,107.0,97.52,73.35
2017,9,21,8,45,359.0,108.0,3.5,26.5,303.5,115.83,72.66
2017,9,21,9,0,718.0,109.0,3.6,27.0,500.0,197.19,121.17
2017,9,21,9,15,739.0,113.0,3.6,27.0,547.0,248.71,163.68
2017,9,21,9,30,760.0,117.0,3.6,27.0,594.0,306.6,212.45
2017,9,21,9,45,399.0,203.0,3.6,27.5,455.0,295.88,216.24
2017,9,21,10,0,38.0,289.0,3.6,28.0,316.0,265.14,198.97
2017,9,21,10,15,136.0,328.0,3.6,28.0,430.5,340.03,254.44
2017,9,21,10,30,234.0,367.0,3.6,28.0,545.0,430.97,321.39
2017,9,21,10,45,539.0,245.0,3.6,28.5,676.0,503.5,376.38
2017,9,21,11,0,844.0,123.0,3.6,29.0,807.0,608.14,455.13
2017,9,21,11,15,849.5,124.5,3.6,29.5,827.0,651.17,486.17
2017,9,21,11,30,855.0,126.0,3.6,30.0,847.0,692.48,515.47
2017,9,21,11,45,853.5,129.0,3.65,30.5,858.0,728.25,540.37
2017,9,21,12,0,852.0,132.0,3.7,31.0,869.0,761.48,562.06
2017,9,21,12,15,608.0,265.5,3.7,31.0,792.5,730.09,536.34
2017,9,21,12,30,364.0,399.0,3.7,31.0,716.0,677.99,494.93
2017,9,21,12,45,607.0,265.5,3.75,31.5,789.5,772.48,565.87
2017,9,21,13,0,850.0,132.0,3.8,32.0,863.0,858.96,625.71
2017,9,21,13,15,563.5,268.5,3.8,32.0,750.0,770.28,562.8
2017,9,21,13,30,277.0,405.0,3.8,32.0,637.0,659.62,480.2
2017,9,21,13,45,551.0,267.5,3.85,32.0,712.5,781.3,572.74
2017,9,21,14,0,825.0,130.0,3.9,32.0,788.0,891.95,650.33
2017,9,21,14,15,815.5,128.0,3.95,31.5,757.5,886.14,648.21
2017,9,21,14,30,806.0,126.0,4.0,31.0,727.0,877.05,644.82
2017,9,21,14,45,768.5,135.5,4.05,31.0,684.5,852.31,629.68
2017,9,21,15,0,731.0,145.0,4.1,31.0,642.0,829.61,616.01
2017,9,21,15,15,712.0,141.0,4.1,31.0,598.5,801.93,598.71
2017,9,21,15,30,693.0,137.0,4.1,31.0,555.0,771.92,579.77
2017,9,21,15,45,664.5,133.0,4.15,31.0,506.5,731.86,553.83
2017,9,21,16,0,636.0,129.0,4.2,31.0,458.0,690.39,526.6
2017,9,21,16,15,601.5,122.0,4.1,30.5,406.0,639.68,492.78
2017,9,21,16,30,567.0,115.0,4.0,30.0,354.0,588.57,457.24
2017,9,21,16,45,516.5,106.5,3.95,29.5,300.5,519.34,407.26
2017,9,21,17,0,466.0,98.0,3.9,29.0,247.0,458.02,361.46
2017,9,21,17,15,396.5,86.0,3.55,28.5,195.0,382.59,302.58
2017,9,21,17,30,327.0,74.0,3.2,28.0,143.0,311.99,245.46
2017,9,21,17,45,228.5,56.0,2.85,27.5,97.0,222.8,171.96
2017,9,21,18,0,130.0,38.0,2.5,27.0,51.0,132.33,94.98
2017,9,21,18,15,65.0,19.0,2.45,26.5,25.5,62.34,0.0
2017,9,21,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,22,6,15,6.5,4.0,2.0,22.0,4.5,0.0,0.0
2017,9,22,6,30,13.0,8.0,2.2,22.0,9.0,7.63,0.0
2017,9,22,6,45,120.5,28.0,2.4,22.5,43.5,21.99,9.93
2017,9,22,7,0,228.0,48.0,2.6,23.0,78.0,37.08,25.52
2017,9,22,7,15,319.5,62.0,2.75,23.5,127.0,46.72,34.39
2017,9,22,7,30,411.0,76.0,2.9,24.0,176.0,55.92,42.55
2017,9,22,7,45,479.5,84.0,3.05,24.5,229.5,60.42,46.41
2017,9,22,8,0,548.0,92.0,3.2,25.0,283.0,63.34,48.74
2017,9,22,8,15,382.5,139.5,3.25,25.5,284.0,95.07,75.33
2017,9,22,8,30,217.0,187.0,3.3,26.0,285.0,154.25,112.49
2017,9,22,8,45,229.0,211.0,3.4,27.0,325.5,189.63,135.84
2017,9,22,9,0,241.0,235.0,3.5,28.0,366.0,219.61,157.24
2017,9,22,9,15,208.5,262.5,3.5,28.0,383.0,257.72,188.19
2017,9,22,9,30,176.0,290.0,3.5,28.0,400.0,285.4,210.95
2017,9,22,9,45,480.5,207.0,3.55,28.5,536.5,325.66,236.05
2017,9,22,10,0,785.0,124.0,3.6,29.0,673.0,407.81,296.3
2017,9,22,10,15,404.5,206.0,3.6,29.5,490.0,349.66,259.17
2017,9,22,10,30,24.0,288.0,3.6,30.0,307.0,272.23,202.25
2017,9,22,10,45,26.5,305.0,3.65,30.5,326.5,286.67,212.54
2017,9,22,11,0,29.0,322.0,3.7,31.0,346.0,306.63,226.62
2017,9,22,11,15,89.5,372.5,3.75,31.0,447.5,392.68,289.95
2017,9,22,11,30,150.0,423.0,3.8,31.0,549.0,483.55,355.59
2017,9,22,11,45,227.5,418.5,3.85,31.5,613.0,545.43,399.88
2017,9,22,12,0,305.0,414.0,3.9,32.0,677.0,613.14,447.82
2017,9,22,12,15,273.0,423.0,3.9,32.0,659.0,612.67,446.77
2017,9,22,12,30,241.0,432.0,3.9,32.0,641.0,606.07,441.75
2017,9,22,12,45,523.5,294.5,3.95,32.0,744.0,728.93,534.48
2017,9,22,13,0,806.0,157.0,4.0,32.0,847.0,849.19,620.49
2017,9,22,13,15,498.5,287.0,4.0,32.0,711.5,730.99,535.52
2017,9,22,13,30,191.0,417.0,4.0,32.0,576.0,587.13,428.71
2017,9,22,13,45,494.5,280.0,4.05,32.0,676.0,742.31,546.19
2017,9,22,14,0,798.0,143.0,4.1,32.0,776.0,879.19,643.18
2017,9,22,14,15,518.5,248.0,4.1,31.5,653.5,743.82,549.57
2017,9,22,14,30,239.0,353.0,4.1,31.0,531.0,585.71,434.25
2017,9,22,14,45,267.5,328.0,4.15,31.0,517.0,599.37,446.49
2017,9,22,15,0,296.0,303.0,4.2,31.0,503.0,599.16,448.45
2017,9,22,15,15,511.0,211.5,4.2,30.5,529.0,697.37,526.17
2017,9,22,15,30,726.0,120.0,4.2,30.0,555.0,777.9,587.46
2017,9,22,15,45,703.5,115.0,4.25,30.0,507.0,740.97,562.99
2017,9,22,16,0,681.0,110.0,4.3,30.0,459.0,702.33,537.7
2017,9,22,16,15,648.0,104.5,4.25,29.5,407.0,653.45,505.34
2017,9,22,16,30,615.0,99.0,4.2,29.0,355.0,604.07,471.9
2017,9,22,16,45,568.0,91.5,4.2,29.0,301.5,542.12,426.38
2017,9,22,17,0,521.0,84.0,4.2,29.0,248.0,481.41,380.33
2017,9,22,17,15,452.0,74.0,3.9,28.5,195.5,405.38,320.99
2017,9,22,17,30,383.0,64.0,3.6,28.0,143.0,331.15,260.94
2017,9,22,17,45,279.5,49.0,3.35,27.5,97.0,240.68,186.02
2017,9,22,18,0,176.0,34.0,3.1,27.0,51.0,160.12,114.36
2017,9,22,18,15,88.0,17.0,2.95,26.5,25.5,56.73,0.0
2017,9,22,18,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,9,23,6,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,6,45,151.5,21.5,1.75,21.5,41.0,16.75,5.97
2017,9,23,7,0,303.0,43.0,2.0,22.0,82.0,33.19,22.34
2017,9,23,7,15,395.5,54.5,2.15,22.5,132.5,41.75,30.28
2017,9,23,7,30,488.0,66.0,2.3,23.0,183.0,48.69,36.51
2017,9,23,7,45,553.0,72.5,2.5,24.0,238.0,50.97,38.41
2017,9,23,8,0,618.0,79.0,2.7,25.0,293.0,53.23,40.12
2017,9,23,8,15,432.5,131.0,2.8,25.5,293.5,89.32,70.49
2017,9,23,8,30,247.0,183.0,2.9,26.0,294.0,145.2,104.63
2017,9,23,8,45,509.0,137.5,3.0,26.5,401.0,151.91,95.18
2017,9,23,9,0,771.0,92.0,3.1,27.0,508.0,194.91,116.99
2017,9,23,9,15,397.0,162.5,3.15,27.5,378.0,211.03,146.12
2017,9,23,9,30,23.0,233.0,3.2,28.0,248.0,213.19,160.42
2017,9,23,9,45,434.0,166.5,3.3,28.5,468.0,277.21,200.7
2017,9,23,10,0,845.0,100.0,3.4,29.0,688.0,414.25,300.19
2017,9,23,10,15,465.5,228.0,3.45,29.0,555.0,393.74,291.41
2017,9,23,10,30,86.0,356.0,3.5,29.0,422.0,353.36,262.93
2017,9,23,10,45,484.5,230.5,3.6,29.5,618.5,459.94,343.75
2017,9,23,11,0,883.0,105.0,3.7,30.0,815.0,611.91,456.78
2017,9,23,11,15,468.5,242.0,3.75,30.0,620.0,511.56,381.98
2017,9,23,11,30,54.0,379.0,3.8,30.0,425.0,381.66,281.84
2017,9,23,11,45,451.0,258.5,3.85,30.5,645.5,559.9,418.15
2017,9,23,12,0,848.0,138.0,3.9,31.0,866.0,760.21,563.15
2017,9,23,12,15,581.0,275.5,3.9,31.0,775.0,715.77,526.75
2017,9,23,12,30,314.0,413.0,3.9,31.0,684.0,649.67,475.02
2017,9,23,12,45,578.5,276.0,3.95,31.5,771.0,755.94,555.01
2017,9,23,13,0,843.0,139.0,4.0,32.0,858.0,860.45,627.97
2017,9,23,13,15,839.0,138.0,4.0,32.0,843.0,873.86,636.59
2017,9,23,13,30,835.0,137.0,4.0,32.0,828.0,883.99,643.74
2017,9,23,13,45,580.0,250.5,4.0,32.0,724.5,789.26,578.34
2017,9,23,14,0,325.0,364.0,4.0,32.0,621.0,674.72,494.23
2017,9,23,14,15,275.5,358.5,4.0,32.0,570.5,630.59,463.93
2017,9,23,14,30,226.0,353.0,4.0,32.0,520.0,573.53,423.98
2017,9,23,14,45,479.5,248.5,4.05,32.0,578.5,712.44,529.61
2017,9,23,15,0,733.0,144.0,4.1,32.0,637.0,825.45,611.93
2017,9,23,15,15,714.5,140.0,4.1,31.5,593.0,798.16,595.3
2017,9,23,15,30,696.0,136.0,4.1,31.0,549.0,768.52,577.79
2017,9,23,15,45,672.5,129.5,4.2,31.0,501.0,729.75,552.89
2017,9,23,16,0,649.0,123.0,4.3,31.0,453.0,689.33,526.5
2017,9,23,16,15,615.0,116.5,4.2,30.5,401.0,639.39,493.23
2017,9,23,16,30,581.0,110.0,4.1,30.0,349.0,589.01,458.19
2017,9,23,16,45,536.0,100.0,4.1,29.5,296.0,526.75,413.32
2017,9,23,17,0,491.0,90.0,4.1,29.0,243.0,461.45,364.64
2017,9,23,17,15,424.0,78.5,3.8,28.5,190.5,387.66,306.82
2017,9,23,17,30,357.0,67.0,3.5,28.0,138.0,318.51,250.48
2017,9,23,17,45,260.0,50.0,3.2,27.5,92.5,230.73,177.62
2017,9,23,18,0,163.0,33.0,2.9,27.0,47.0,152.1,106.39
2017,9,23,18,15,81.5,16.5,2.95,26.5,23.5,52.93,0.0
2017,9,23,18,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,6,45,131.0,22.0,2.4,21.5,39.0,17.17,5.87
2017,9,24,7,0,262.0,44.0,2.7,22.0,78.0,34.0,22.97
2017,9,24,7,15,355.0,57.0,2.9,22.5,127.5,42.98,31.3
2017,9,24,7,30,448.0,70.0,3.1,23.0,177.0,52.34,39.64
2017,9,24,7,45,540.5,72.0,3.3,24.0,234.5,50.66,38.13
2017,9,24,8,0,633.0,74.0,3.5,25.0,292.0,49.51,36.94
2017,9,24,8,15,321.0,113.5,3.6,25.5,224.5,76.65,59.81
2017,9,24,8,30,9.0,153.0,3.7,26.0,157.0,134.21,102.46
2017,9,24,8,45,395.5,119.5,3.8,26.5,331.5,125.99,79.46
2017,9,24,9,0,782.0,86.0,3.9,27.0,506.0,190.49,113.22
2017,9,24,9,15,486.0,186.0,3.9,27.5,455.5,247.85,171.37
2017,9,24,9,30,190.0,286.0,3.9,28.0,405.0,285.52,210.87
2017,9,24,9,45,134.5,301.5,3.9,28.5,388.5,294.21,218.97
2017,9,24,10,0,79.0,317.0,3.9,29.0,372.0,302.4,225.78
2017,9,24,10,15,73.0,330.5,3.85,29.0,383.5,318.61,237.87
2017,9,24,10,30,67.0,344.0,3.8,29.0,395.0,334.13,249.26
2017,9,24,10,45,209.5,354.0,3.8,29.5,520.5,422.05,313.98
2017,9,24,11,0,352.0,364.0,3.8,30.0,646.0,524.36,388.22
2017,9,24,11,15,351.5,374.5,3.75,30.0,662.5,553.74,409.21
2017,9,24,11,30,351.0,385.0,3.7,30.0,679.0,582.48,429.73
2017,9,24,11,45,589.0,266.5,3.7,30.5,767.0,662.9,490.49
2017,9,24,12,0,827.0,148.0,3.7,31.0,855.0,754.05,557.68
2017,9,24,12,15,613.5,262.0,3.7,31.0,787.5,727.09,534.58
2017,9,24,12,30,400.0,376.0,3.7,31.0,720.0,682.57,499.31
2017,9,24,12,45,617.0,258.5,3.75,31.5,784.5,769.73,564.44
2017,9,24,13,0,834.0,141.0,3.8,32.0,849.0,852.69,621.91
2017,9,24,13,15,440.5,252.0,3.8,32.0,626.0,643.65,474.89
2017,9,24,13,30,47.0,363.0,3.8,32.0,403.0,397.28,291.12
2017,9,24,13,45,434.0,246.5,3.8,32.0,589.0,651.72,483.99
2017,9,24,14,0,821.0,130.0,3.8,32.0,775.0,881.14,644.0
2017,9,24,14,15,506.5,242.0,3.85,31.5,635.0,723.65,534.99
2017,9,24,14,30,192.0,354.0,3.9,31.0,495.0,543.82,403.21
2017,9,24,14,45,486.5,236.0,3.95,31.0,567.0,703.64,526.06
2017,9,24,15,0,781.0,118.0,4.0,31.0,639.0,831.92,618.65
2017,9,24,15,15,763.0,114.5,4.0,30.5,595.0,804.54,601.85
2017,9,24,15,30,745.0,111.0,4.0,30.0,551.0,774.66,584.18
2017,9,24,15,45,722.0,106.5,4.05,30.0,502.5,741.04,562.74
2017,9,24,16,0,699.0,102.0,4.1,30.0,454.0,702.16,537.33
2017,9,24,16,15,665.5,96.5,4.05,29.5,401.5,652.52,504.46
2017,9,24,16,30,632.0,91.0,4.0,29.0,349.0,602.41,470.49
2017,9,24,16,45,584.0,84.5,3.95,29.0,295.0,540.71,425.2
2017,9,24,17,0,536.0,78.0,3.9,29.0,241.0,480.34,379.17
2017,9,24,17,15,465.5,68.5,3.65,28.5,188.5,403.96,319.42
2017,9,24,17,30,395.0,59.0,3.4,28.0,136.0,331.67,260.57
2017,9,24,17,45,284.0,44.5,3.15,27.5,90.5,235.19,180.72
2017,9,24,18,0,173.0,30.0,2.9,27.0,45.0,152.35,104.01
2017,9,24,18,15,86.5,15.0,2.9,26.5,22.5,53.44,0.0
2017,9,24,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,25,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,25,6,45,121.0,22.0,2.25,21.5,37.0,17.19,5.46
2017,9,25,7,0,242.0,44.0,2.5,22.0,74.0,34.03,22.95
2017,9,25,7,15,337.0,56.5,2.6,22.5,122.5,42.62,30.98
2017,9,25,7,30,432.0,69.0,2.7,23.0,171.0,51.56,38.96
2017,9,25,7,45,216.0,74.5,2.85,23.5,125.5,58.2,44.71
2017,9,25,8,0,0.0,80.0,3.0,24.0,80.0,73.3,57.49
2017,9,25,8,15,0.0,95.5,3.1,24.0,95.5,86.89,68.87
2017,9,25,8,30,0.0,111.0,3.2,24.0,111.0,100.64,76.51
2017,9,25,8,45,92.5,174.0,3.3,24.5,224.0,148.82,110.73
2017,9,25,9,0,185.0,237.0,3.4,25.0,337.0,217.26,159.71
2017,9,25,9,15,158.0,261.0,3.4,25.0,352.0,244.13,181.74
2017,9,25,9,30,131.0,285.0,3.4,25.0,367.0,268.15,201.53
2017,9,25,9,45,256.5,287.5,3.45,25.5,460.5,317.47,236.6
2017,9,25,10,0,382.0,290.0,3.5,26.0,554.0,386.03,287.27
2017,9,25,10,15,275.5,328.5,3.5,26.0,524.0,394.82,296.1
2017,9,25,10,30,169.0,367.0,3.5,26.0,494.0,397.47,298.9
2017,9,25,10,45,88.0,278.0,3.5,26.5,344.5,293.51,221.43
2017,9,25,11,0,7.0,189.0,3.5,27.0,195.0,178.68,133.61
2017,9,25,11,15,101.0,303.0,3.55,27.0,387.5,337.46,254.77
2017,9,25,11,30,195.0,417.0,3.6,27.0,580.0,507.28,379.25
2017,9,25,11,45,189.0,424.0,3.65,27.5,583.5,521.95,388.42
2017,9,25,12,0,183.0,431.0,3.7,28.0,587.0,535.79,397.56
2017,9,25,12,15,175.0,432.5,3.7,28.0,582.0,542.25,402.11
2017,9,25,12,30,167.0,434.0,3.7,28.0,577.0,547.66,405.94
2017,9,25,12,45,172.5,430.5,3.75,28.5,577.5,558.35,413.21
2017,9,25,13,0,178.0,427.0,3.8,29.0,578.0,568.54,420.11
2017,9,25,13,15,151.0,417.0,3.8,29.0,543.5,543.86,402.38
2017,9,25,13,30,124.0,407.0,3.8,29.0,509.0,517.45,383.45
2017,9,25,13,45,155.5,396.0,3.8,29.0,520.5,540.1,401.18
2017,9,25,14,0,187.0,385.0,3.8,29.0,532.0,562.4,418.47
2017,9,25,14,15,96.5,289.5,3.75,28.5,365.5,385.71,290.45
2017,9,25,14,30,6.0,194.0,3.7,28.0,199.0,189.89,142.27
2017,9,25,14,45,34.0,243.0,3.7,28.0,266.0,274.71,208.39
2017,9,25,15,0,62.0,292.0,3.7,28.0,333.0,355.29,269.85
2017,9,25,15,15,60.5,271.0,3.6,28.0,309.0,333.52,254.0
2017,9,25,15,30,59.0,250.0,3.5,28.0,285.0,311.35,238.08
2017,9,25,15,45,57.5,228.0,3.45,28.0,259.5,287.66,220.91
2017,9,25,16,0,56.0,206.0,3.4,28.0,234.0,263.64,203.32
2017,9,25,16,15,154.0,183.0,3.2,27.5,248.0,326.72,255.74
2017,9,25,16,30,252.0,160.0,3.0,27.0,262.0,383.19,302.06
2017,9,25,16,45,221.0,140.5,2.8,27.0,220.0,333.0,263.1
2017,9,25,17,0,190.0,121.0,2.6,27.0,178.0,284.24,224.78
2017,9,25,17,15,156.0,97.5,2.4,26.5,138.0,219.36,173.26
2017,9,25,17,30,122.0,74.0,2.2,26.0,98.0,167.34,130.48
2017,9,25,17,45,73.5,50.5,2.0,25.5,64.0,109.08,81.65
2017,9,25,18,0,25.0,27.0,1.8,25.0,30.0,44.18,25.61
2017,9,25,18,15,12.5,13.5,1.9,25.0,15.0,18.47,0.0
2017,9,25,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,6,45,0.0,12.5,2.1,22.0,12.5,11.59,1.48
2017,9,26,7,0,0.0,25.0,2.3,22.0,25.0,23.2,13.84
2017,9,26,7,15,0.0,41.5,2.4,22.0,41.5,38.5,27.5
2017,9,26,7,30,0.0,58.0,2.5,22.0,58.0,53.22,40.55
2017,9,26,7,45,0.0,77.0,2.6,22.5,77.0,69.8,54.89
2017,9,26,8,0,0.0,96.0,2.7,23.0,96.0,86.18,68.74
2017,9,26,8,15,0.0,56.5,2.75,23.0,56.5,52.53,39.74
2017,9,26,8,30,0.0,17.0,2.8,23.0,17.0,15.77,7.4
2017,9,26,8,45,0.0,14.0,2.9,23.5,14.0,12.99,5.04
2017,9,26,9,0,0.0,11.0,3.0,24.0,11.0,10.21,2.71
2017,9,26,9,15,9.0,116.5,3.0,24.0,122.5,109.33,82.38
2017,9,26,9,30,18.0,222.0,3.0,24.0,234.0,202.5,155.07
2017,9,26,9,45,9.0,120.0,3.0,24.5,126.0,114.01,85.35
2017,9,26,10,0,0.0,18.0,3.0,25.0,18.0,16.75,7.84
2017,9,26,10,15,0.0,36.0,2.95,25.0,36.0,33.53,21.3
2017,9,26,10,30,0.0,54.0,2.9,25.0,54.0,50.34,34.66
2017,9,26,10,45,4.5,135.5,2.85,25.5,139.5,128.15,95.74
2017,9,26,11,0,9.0,217.0,2.8,26.0,225.0,205.07,154.5
2017,9,26,11,15,12.5,248.5,2.75,26.0,259.5,236.72,178.21
2017,9,26,11,30,16.0,280.0,2.7,26.0,294.0,268.93,202.24
2017,9,26,11,45,8.0,205.5,2.65,26.0,212.5,196.57,147.36
2017,9,26,12,0,0.0,131.0,2.6,26.0,131.0,122.26,90.27
2017,9,26,12,15,9.0,214.0,2.6,26.0,222.0,206.63,155.28
2017,9,26,12,30,18.0,297.0,2.6,26.0,313.0,292.34,219.66
2017,9,26,12,45,27.5,326.0,2.65,26.5,350.0,333.85,249.98
2017,9,26,13,0,37.0,355.0,2.7,27.0,387.0,373.26,278.57
2017,9,26,13,15,22.0,274.0,2.65,27.0,293.5,283.88,212.57
2017,9,26,13,30,7.0,193.0,2.6,27.0,200.0,187.95,140.46
2017,9,26,13,45,8.5,209.5,2.6,27.0,217.0,205.63,154.3
2017,9,26,14,0,10.0,226.0,2.6,27.0,234.0,223.63,168.14
2017,9,26,14,15,7.0,200.5,2.6,26.5,206.0,196.63,148.07
2017,9,26,14,30,4.0,175.0,2.6,26.0,178.0,169.45,127.7
2017,9,26,14,45,2.0,155.0,2.6,26.0,156.5,148.44,111.68
2017,9,26,15,0,0.0,135.0,2.6,26.0,135.0,127.38,95.47
2017,9,26,15,15,0.0,113.5,2.5,25.5,113.5,106.56,79.56
2017,9,26,15,30,0.0,92.0,2.4,25.0,92.0,85.77,63.45
2017,9,26,15,45,0.0,83.5,2.35,25.0,83.5,77.78,57.29
2017,9,26,16,0,0.0,75.0,2.3,25.0,75.0,69.82,51.1
2017,9,26,16,15,0.0,66.5,2.15,24.5,66.5,61.87,44.96
2017,9,26,16,30,0.0,58.0,2.0,24.0,58.0,53.93,38.75
2017,9,26,16,45,0.0,48.5,1.9,24.0,48.5,45.06,31.59
2017,9,26,17,0,0.0,39.0,1.8,24.0,39.0,36.21,24.35
2017,9,26,17,15,0.0,30.0,1.65,23.5,30.0,27.83,17.43
2017,9,26,17,30,0.0,21.0,1.5,23.0,21.0,19.46,10.4
2017,9,26,17,45,0.0,13.5,1.35,23.0,13.5,12.5,4.44
2017,9,26,18,0,0.0,6.0,1.2,23.0,6.0,5.55,0.0
2017,9,26,18,15,0.0,3.0,1.2,23.0,3.0,2.86,0.0
2017,9,26,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,12.0,2.25,21.5,12.0,11.12,0.82
2017,9,27,7,0,0.0,24.0,2.4,22.0,24.0,22.27,13.02
2017,9,27,7,15,0.0,41.0,2.4,22.0,41.0,38.04,27.09
2017,9,27,7,30,0.0,58.0,2.4,22.0,58.0,53.17,40.5
2017,9,27,7,45,0.0,76.5,2.45,22.0,76.5,69.35,54.61
2017,9,27,8,0,0.0,95.0,2.5,22.0,95.0,85.34,68.3
2017,9,27,8,15,4.0,122.5,2.5,22.0,124.0,108.09,87.5
2017,9,27,8,30,8.0,150.0,2.5,22.0,153.0,131.51,101.88
2017,9,27,8,45,7.0,160.5,2.5,22.5,164.0,142.53,110.0
2017,9,27,9,0,6.0,171.0,2.5,23.0,175.0,153.19,117.87
2017,9,27,9,15,12.0,196.0,2.45,23.0,204.0,176.94,135.97
2017,9,27,9,30,18.0,221.0,2.4,23.0,233.0,201.58,154.64
2017,9,27,9,45,18.5,234.5,2.4,23.5,247.0,215.77,164.97
2017,9,27,10,0,19.0,248.0,2.4,24.0,261.0,230.0,175.28
2017,9,27,10,15,68.0,303.5,2.35,24.5,354.0,294.21,223.03
2017,9,27,10,30,117.0,359.0,2.3,25.0,447.0,365.33,275.17
2017,9,27,10,45,60.0,258.0,2.3,25.5,303.5,263.9,199.11
2017,9,27,11,0,3.0,157.0,2.3,26.0,160.0,147.28,109.78
2017,9,27,11,15,8.5,209.5,2.3,26.0,217.0,198.92,149.5
2017,9,27,11,30,14.0,262.0,2.3,26.0,274.0,251.24,188.85
2017,9,27,11,45,8.5,207.5,2.3,26.5,215.0,198.73,148.64
2017,9,27,12,0,3.0,153.0,2.3,27.0,156.0,144.89,107.34
2017,9,27,12,15,6.5,189.0,2.3,27.0,195.0,181.4,135.36
2017,9,27,12,30,10.0,225.0,2.3,27.0,234.0,218.42,163.36
2017,9,27,12,45,10.0,222.0,2.3,27.0,231.0,216.35,161.76
2017,9,27,13,0,10.0,219.0,2.3,27.0,228.0,214.2,160.23
2017,9,27,13,15,10.0,215.0,2.3,27.0,224.0,211.04,157.97
2017,9,27,13,30,10.0,211.0,2.3,27.0,220.0,207.81,155.69
2017,9,27,13,45,9.0,209.0,2.3,27.0,217.0,205.58,154.15
2017,9,27,14,0,8.0,207.0,2.3,27.0,214.0,203.32,152.61
2017,9,27,14,15,6.0,192.0,2.25,26.5,197.5,187.43,140.97
2017,9,27,14,30,4.0,177.0,2.2,26.0,181.0,171.43,129.16
2017,9,27,14,45,2.5,168.5,2.2,26.0,171.0,162.18,122.28
2017,9,27,15,0,1.0,160.0,2.2,26.0,161.0,152.94,115.37
2017,9,27,15,15,0.5,117.5,2.1,25.5,118.0,110.91,82.97
2017,9,27,15,30,0.0,75.0,2.0,25.0,75.0,69.85,50.74
2017,9,27,15,45,60.5,144.5,1.9,25.0,174.0,195.34,152.56
2017,9,27,16,0,121.0,214.0,1.8,25.0,273.0,337.28,263.2
2017,9,27,16,15,117.0,188.5,1.65,24.5,240.5,304.91,238.95
2017,9,27,16,30,113.0,163.0,1.5,24.0,208.0,271.94,214.57
2017,9,27,16,45,102.0,139.0,1.4,24.0,174.5,235.5,186.36
2017,9,27,17,0,91.0,115.0,1.3,24.0,141.0,199.13,157.55
2017,9,27,17,15,73.0,91.0,1.2,23.5,109.0,158.47,124.66
2017,9,27,17,30,55.0,67.0,1.1,23.0,77.0,109.38,84.15
2017,9,27,17,45,27.5,44.5,1.0,23.0,49.5,67.3,48.41
2017,9,27,18,0,0.0,22.0,0.9,23.0,22.0,21.5,8.06
2017,9,27,18,15,0.0,11.0,1.0,23.0,11.0,10.48,0.0
2017,9,27,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,11.0,2.7,21.0,11.0,10.19,0.0
2017,9,28,7,0,0.0,22.0,2.9,21.0,22.0,20.41,11.49
2017,9,28,7,15,0.0,37.5,3.0,21.0,37.5,34.84,24.43
2017,9,28,7,30,0.0,53.0,3.1,21.0,53.0,48.99,37.03
2017,9,28,7,45,0.0,70.5,3.25,21.5,70.5,64.43,50.48
2017,9,28,8,0,0.0,88.0,3.4,22.0,88.0,79.7,63.49
2017,9,28,8,15,0.0,75.0,3.4,22.0,75.0,69.67,54.7
2017,9,28,8,30,0.0,62.0,3.4,22.0,62.0,57.66,42.04
2017,9,28,8,45,0.0,67.5,3.45,22.5,67.5,62.81,46.0
2017,9,28,9,0,0.0,73.0,3.5,23.0,73.0,67.96,49.91
2017,9,28,9,15,0.0,104.0,3.4,23.5,104.0,96.35,72.48
2017,9,28,9,30,0.0,135.0,3.3,24.0,135.0,123.95,94.02
2017,9,28,9,45,0.0,127.5,3.25,24.5,127.5,117.72,88.61
2017,9,28,10,0,0.0,120.0,3.2,25.0,120.0,111.23,83.11
2017,9,28,10,15,9.0,192.0,3.1,25.0,198.5,179.5,136.14
2017,9,28,10,30,18.0,264.0,3.0,25.0,277.0,248.09,188.33
2017,9,28,10,45,25.0,292.0,2.9,25.5,311.0,278.44,210.46
2017,9,28,11,0,32.0,320.0,2.8,26.0,345.0,306.21,230.52
2017,9,28,11,15,26.0,307.5,2.75,26.0,328.5,295.7,222.38
2017,9,28,11,30,20.0,295.0,2.7,26.0,312.0,285.04,214.23
2017,9,28,11,45,18.5,290.0,2.65,26.5,306.0,281.32,210.94
2017,9,28,12,0,17.0,285.0,2.6,27.0,300.0,277.29,207.43
2017,9,28,12,15,25.5,318.0,2.6,27.0,340.0,318.32,237.98
2017,9,28,12,30,34.0,351.0,2.6,27.0,380.0,359.46,268.21
2017,9,28,12,45,24.5,312.5,2.65,27.5,333.5,318.37,237.43
2017,9,28,13,0,15.0,274.0,2.7,28.0,287.0,270.71,201.84
2017,9,28,13,15,48.0,329.5,2.75,28.0,368.5,360.81,269.53
2017,9,28,13,30,81.0,385.0,2.8,28.0,450.0,448.85,334.01
2017,9,28,13,45,111.0,381.0,2.85,28.0,468.0,475.43,354.15
2017,9,28,14,0,141.0,377.0,2.9,28.0,486.0,512.36,381.85
2017,9,28,14,15,92.0,340.0,2.95,28.0,410.5,423.93,317.7
2017,9,28,14,30,43.0,303.0,3.0,28.0,335.0,344.55,259.08
2017,9,28,14,45,21.5,200.0,3.1,28.0,216.0,218.29,164.84
2017,9,28,15,0,0.0,97.0,3.2,28.0,97.0,90.54,66.0
2017,9,28,15,15,16.5,161.5,3.2,27.5,171.0,168.25,127.85
2017,9,28,15,30,33.0,226.0,3.2,27.0,245.0,262.36,201.41
2017,9,28,15,45,17.0,188.5,3.25,27.0,198.5,198.87,152.4
2017,9,28,16,0,1.0,151.0,3.3,27.0,152.0,147.73,112.47
2017,9,28,16,15,0.5,133.5,3.15,26.5,134.0,130.43,99.44
2017,9,28,16,30,0.0,116.0,3.0,26.0,116.0,113.1,86.11
2017,9,28,16,45,0.0,97.0,2.85,25.5,97.0,94.4,71.45
2017,9,28,17,0,0.0,78.0,2.7,25.0,78.0,75.53,56.35
2017,9,28,17,15,0.0,60.0,2.5,24.5,60.0,57.58,41.67
2017,9,28,17,30,0.0,42.0,2.3,24.0,42.0,39.34,26.48
2017,9,28,17,45,0.0,27.0,2.15,23.5,27.0,25.07,14.36
2017,9,28,18,0,0.0,12.0,2.0,23.0,12.0,11.12,0.79
2017,9,28,18,15,0.0,6.0,2.1,23.0,6.0,5.72,0.0
2017,9,28,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,0.5,3.6,20.0,0.5,0.46,0.0
2017,9,29,7,0,0.0,1.0,3.6,20.0,1.0,0.92,0.0
2017,9,29,7,15,0.0,1.5,3.65,20.0,1.5,1.39,0.0
2017,9,29,7,30,0.0,2.0,3.7,20.0,2.0,1.85,0.0
2017,9,29,7,45,0.0,3.0,3.75,20.5,3.0,2.78,0.0
2017,9,29,8,0,0.0,4.0,3.8,21.0,4.0,3.7,0.0
2017,9,29,8,15,0.0,17.5,3.95,21.0,17.5,16.23,8.54
2017,9,29,8,30,0.0,31.0,4.1,21.0,31.0,28.78,18.33
2017,9,29,8,45,0.0,43.0,4.25,21.5,43.0,39.96,27.43
2017,9,29,9,0,0.0,55.0,4.4,22.0,55.0,51.16,36.43
2017,9,29,9,15,0.0,61.5,4.35,22.0,61.5,57.24,41.24
2017,9,29,9,30,0.0,68.0,4.3,22.0,68.0,63.33,46.04
2017,9,29,9,45,0.0,54.5,4.25,22.5,54.5,50.75,35.63
2017,9,29,10,0,0.0,41.0,4.2,23.0,41.0,38.17,25.31
2017,9,29,10,15,0.0,37.0,4.15,23.0,37.0,34.46,22.25
2017,9,29,10,30,0.0,33.0,4.1,23.0,33.0,30.74,19.21
2017,9,29,10,45,0.0,33.5,4.1,23.5,33.5,31.21,19.51
2017,9,29,11,0,0.0,34.0,4.1,24.0,34.0,31.69,19.81
2017,9,29,11,15,0.0,56.5,4.05,24.0,56.5,52.71,36.56
2017,9,29,11,30,0.0,79.0,4.0,24.0,79.0,73.77,53.24
2017,9,29,11,45,0.0,101.5,4.0,24.5,101.5,94.76,69.62
2017,9,29,12,0,0.0,124.0,4.0,25.0,124.0,115.74,85.85
2017,9,29,12,15,9.0,208.0,4.0,25.0,215.5,200.97,152.03
2017,9,29,12,30,18.0,292.0,4.0,25.0,307.0,287.53,217.89
2017,9,29,12,45,18.5,292.0,4.0,25.0,307.5,289.38,219.17
2017,9,29,13,0,19.0,292.0,4.0,25.0,308.0,291.2,220.67
2017,9,29,13,15,18.0,285.5,3.95,25.0,300.5,285.46,216.45
2017,9,29,13,30,17.0,279.0,3.9,25.0,293.0,279.56,212.17
2017,9,29,13,45,15.5,265.0,3.9,25.0,277.5,265.75,201.94
2017,9,29,14,0,14.0,251.0,3.9,25.0,262.0,251.73,191.54
2017,9,29,14,15,10.0,221.0,3.85,24.5,229.0,219.49,167.4
2017,9,29,14,30,6.0,191.0,3.8,24.0,196.0,187.0,142.78
2017,9,29,14,45,23.0,228.5,3.8,24.0,244.0,240.19,185.03
2017,9,29,15,0,40.0,266.0,3.8,24.0,292.0,307.54,237.62
2017,9,29,15,15,20.0,190.5,3.75,23.5,203.5,200.78,155.31
2017,9,29,15,30,0.0,115.0,3.7,23.0,115.0,108.33,82.13
2017,9,29,15,45,0.0,125.0,3.65,23.0,125.0,118.82,90.93
2017,9,29,16,0,0.0,135.0,3.6,23.0,135.0,130.13,100.34
2017,9,29,16,15,0.0,118.0,3.45,23.0,118.0,113.61,87.35
2017,9,29,16,30,0.0,101.0,3.3,23.0,101.0,97.01,74.16
2017,9,29,16,45,0.0,84.0,3.2,23.0,84.0,80.32,60.72
2017,9,29,17,0,0.0,67.0,3.1,23.0,67.0,63.51,46.96
2017,9,29,17,15,0.0,51.0,3.0,22.5,51.0,47.64,33.82
2017,9,29,17,30,0.0,35.0,2.9,22.0,35.0,32.5,21.08
2017,9,29,17,45,0.0,21.5,2.85,22.0,21.5,19.94,10.29
2017,9,29,18,0,0.0,8.0,2.8,22.0,8.0,7.41,0.0
2017,9,29,18,15,0.0,4.0,2.85,21.5,4.0,3.81,0.0
2017,9,29,18,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,30,6,45,126.5,19.0,3.25,16.5,33.5,14.9,0.99
2017,9,30,7,0,253.0,38.0,3.4,17.0,67.0,29.45,19.3
