Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,10,45,47.5,261.5,3.35,13.5,290.5,252.16,201.39
2017,11,9,11,0,40.0,266.0,3.3,14.0,292.0,257.33,205.13
2017,11,9,11,15,47.5,279.5,3.2,14.5,310.5,276.9,220.21
2017,11,9,11,30,55.0,293.0,3.1,15.0,329.0,297.19,235.73
2017,11,9,11,45,52.5,295.0,3.05,15.5,330.0,302.17,239.13
2017,11,9,12,0,50.0,297.0,3.0,16.0,331.0,306.79,242.29
2017,11,9,12,15,171.5,306.0,2.95,16.0,422.5,397.81,314.95
2017,11,9,12,30,293.0,315.0,2.9,16.0,514.0,496.96,392.26
2017,11,9,12,45,296.0,310.0,2.85,16.5,509.5,505.21,397.82
2017,11,9,13,0,299.0,305.0,2.8,17.0,505.0,512.39,403.03
2017,11,9,13,15,254.0,304.0,2.75,17.0,471.0,488.87,384.99
2017,11,9,13,30,209.0,303.0,2.7,17.0,437.0,455.76,359.74
2017,11,9,13,45,203.0,291.0,2.7,17.0,417.5,444.5,351.95
2017,11,9,14,0,197.0,279.0,2.7,17.0,398.0,432.19,343.24
2017,11,9,14,15,249.0,256.5,2.65,17.0,398.0,458.8,365.51
2017,11,9,14,30,301.0,234.0,2.6,17.0,398.0,474.89,379.67
2017,11,9,14,45,360.5,205.0,2.55,17.0,387.5,486.74,390.9
2017,11,9,15,0,420.0,176.0,2.5,17.0,377.0,506.02,407.56
2017,11,9,15,15,210.0,149.5,2.45,16.5,250.0,317.42,258.61
2017,11,9,15,30,0.0,123.0,2.4,16.0,123.0,119.15,94.21
2017,11,9,15,45,266.5,112.0,2.4,16.0,196.5,307.6,254.9
2017,11,9,16,0,533.0,101.0,2.4,16.0,270.0,469.25,385.54
2017,11,9,16,15,474.5,90.0,2.25,15.5,221.0,409.1,336.1
2017,11,9,16,30,416.0,79.0,2.1,15.0,172.0,350.98,287.85
2017,11,9,16,45,333.0,64.0,2.0,14.5,126.0,277.48,225.43
2017,11,9,17,0,250.0,49.0,1.9,14.0,80.0,209.32,165.25
2017,11,9,17,15,125.0,29.5,1.8,13.5,45.0,108.35,66.97
2017,11,9,17,30,0.0,10.0,1.7,13.0,10.0,9.53,0.0
2017,11,9,17,45,0.0,5.0,1.6,12.5,5.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,10,7,15,98.0,22.5,2.5,7.5,33.5,17.73,3.18
2017,11,10,7,30,196.0,45.0,2.5,8.0,67.0,35.18,25.03
2017,11,10,7,45,290.5,60.5,2.55,8.5,112.5,46.3,35.97
2017,11,10,8,0,385.0,76.0,2.6,9.0,158.0,56.99,46.05
2017,11,10,8,15,446.0,87.5,2.6,9.5,206.0,64.13,52.66
2017,11,10,8,30,507.0,99.0,2.6,10.0,254.0,70.99,58.79
2017,11,10,8,45,260.5,121.0,2.65,11.0,201.5,90.41,75.84
2017,11,10,9,0,14.0,143.0,2.7,12.0,149.0,125.52,101.04
2017,11,10,9,15,14.5,157.0,2.7,12.5,164.0,139.67,112.14
2017,11,10,9,30,15.0,171.0,2.7,13.0,179.0,153.82,123.28
2017,11,10,9,45,20.5,189.5,2.7,13.5,200.5,172.71,138.07
2017,11,10,10,0,26.0,208.0,2.7,14.0,222.0,192.28,153.35
2017,11,10,10,15,15.0,195.5,2.65,14.0,203.5,181.26,144.47
2017,11,10,10,30,4.0,183.0,2.6,14.0,185.0,168.32,133.98
2017,11,10,10,45,19.0,220.5,2.55,14.5,232.5,208.25,165.63
2017,11,10,11,0,34.0,258.0,2.5,15.0,280.0,247.58,196.38
2017,11,10,11,15,22.5,239.5,2.45,15.5,254.5,230.54,182.3
2017,11,10,11,30,11.0,221.0,2.4,16.0,229.0,209.69,165.3
2017,11,10,11,45,11.5,224.0,2.35,16.5,232.0,213.87,168.28
2017,11,10,12,0,12.0,227.0,2.3,17.0,235.0,218.05,171.21
2017,11,10,12,15,10.0,218.5,2.25,17.0,225.5,209.98,164.78
2017,11,10,12,30,8.0,210.0,2.2,17.0,216.0,201.62,158.17
2017,11,10,12,45,11.5,222.0,2.15,17.5,230.0,216.13,169.47
2017,11,10,13,0,15.0,234.0,2.1,18.0,244.0,231.0,180.96
2017,11,10,13,15,9.5,210.0,2.05,18.0,216.5,205.04,160.51
2017,11,10,13,30,4.0,186.0,2.0,18.0,189.0,178.64,139.67
2017,11,10,13,45,4.5,186.0,1.95,18.0,189.0,179.65,140.74
2017,11,10,14,0,5.0,186.0,1.9,18.0,189.0,180.76,141.85
2017,11,10,14,15,2.5,158.5,1.85,18.0,160.0,152.38,119.31
2017,11,10,14,30,0.0,131.0,1.8,18.0,131.0,123.87,96.49
2017,11,10,14,45,0.0,138.0,1.8,18.0,138.0,131.42,102.93
2017,11,10,15,0,0.0,145.0,1.8,18.0,145.0,139.52,109.78
2017,11,10,15,15,325.5,123.5,1.75,18.0,253.5,377.54,307.49
2017,11,10,15,30,651.0,102.0,1.7,18.0,362.0,572.06,459.4
2017,11,10,15,45,611.0,95.0,1.7,18.0,315.0,526.18,423.27
2017,11,10,16,0,571.0,88.0,1.7,18.0,268.0,479.74,387.65
2017,11,10,16,15,513.0,79.0,1.5,17.5,219.5,420.26,340.5
2017,11,10,16,30,455.0,70.0,1.3,17.0,171.0,362.04,292.74
2017,11,10,16,45,370.0,57.0,1.1,16.5,125.0,286.95,229.81
2017,11,10,17,0,285.0,44.0,0.9,16.0,79.0,219.1,170.39
2017,11,10,17,15,163.5,26.5,0.85,15.5,44.5,128.61,76.26
2017,11,10,17,30,42.0,9.0,0.8,15.0,10.0,26.06,0.0
2017,11,10,17,45,21.0,4.5,0.8,14.5,5.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,7,15,161.0,17.5,1.5,11.5,35.0,13.75,0.0
2017,11,11,7,30,322.0,35.0,1.7,12.0,70.0,28.05,18.39
2017,11,11,7,45,413.5,45.5,1.95,13.0,115.5,35.1,25.41
2017,11,11,8,0,505.0,56.0,2.2,14.0,161.0,41.86,31.7
2017,11,11,8,15,564.0,63.0,2.3,14.5,209.5,45.28,34.88
2017,11,11,8,30,623.0,70.0,2.4,15.0,258.0,48.63,37.83
2017,11,11,8,45,659.0,75.5,2.55,15.5,304.5,50.64,39.49
2017,11,11,9,0,695.0,81.0,2.7,16.0,351.0,89.93,49.89
2017,11,11,9,15,386.5,140.5,2.8,16.5,293.5,145.28,99.44
2017,11,11,9,30,78.0,200.0,2.9,17.0,236.0,180.0,140.03
2017,11,11,9,45,429.5,149.0,3.05,18.0,374.5,208.43,148.85
2017,11,11,10,0,781.0,98.0,3.2,19.0,513.0,285.31,200.97
2017,11,11,10,15,795.0,100.0,3.25,19.0,545.0,331.49,242.11
2017,11,11,10,30,809.0,102.0,3.3,19.0,577.0,377.56,282.84
2017,11,11,10,45,404.5,121.0,3.4,19.5,358.5,268.31,206.54
2017,11,11,11,0,0.0,140.0,3.5,20.0,140.0,129.6,99.74
2017,11,11,11,15,0.0,133.5,3.55,20.0,133.5,123.91,95.24
2017,11,11,11,30,0.0,127.0,3.6,20.0,127.0,118.11,90.5
2017,11,11,11,45,0.0,128.5,3.65,20.5,128.5,119.62,91.48
2017,11,11,12,0,0.0,130.0,3.7,21.0,130.0,121.13,92.47
2017,11,11,12,15,4.5,171.0,3.7,21.0,174.0,162.26,125.28
2017,11,11,12,30,9.0,212.0,3.7,21.0,218.0,204.11,158.34
2017,11,11,12,45,29.5,249.5,3.7,21.0,269.5,258.26,201.11
2017,11,11,13,0,50.0,287.0,3.7,21.0,321.0,311.68,242.89
2017,11,11,13,15,63.0,287.5,3.65,21.0,329.0,324.6,253.25
2017,11,11,13,30,76.0,288.0,3.6,21.0,337.0,337.86,264.04
2017,11,11,13,45,56.0,265.0,3.6,21.0,300.0,303.21,237.26
2017,11,11,14,0,36.0,242.0,3.6,21.0,263.0,267.62,209.61
2017,11,11,14,15,111.0,244.0,3.5,21.0,304.5,335.38,264.76
2017,11,11,14,30,186.0,246.0,3.4,21.0,346.0,394.55,312.4
2017,11,11,14,45,93.0,179.0,3.3,21.0,229.0,256.32,203.53
2017,11,11,15,0,0.0,112.0,3.2,21.0,112.0,105.94,81.39
2017,11,11,15,15,0.0,119.0,3.0,21.0,119.0,113.8,88.18
2017,11,11,15,30,0.0,126.0,2.8,21.0,126.0,122.55,95.54
2017,11,11,15,45,0.0,109.5,2.65,21.0,109.5,106.6,82.71
2017,11,11,16,0,0.0,93.0,2.5,21.0,93.0,90.55,69.66
2017,11,11,16,15,0.0,76.0,2.15,20.5,76.0,73.81,55.95
2017,11,11,16,30,0.0,59.0,1.8,20.0,59.0,56.88,41.82
2017,11,11,16,45,0.0,42.5,1.45,19.5,42.5,40.25,27.72
2017,11,11,17,0,0.0,26.0,1.1,19.0,26.0,24.14,13.91
2017,11,11,17,15,0.0,13.0,1.1,18.5,13.0,12.05,1.72
2017,11,11,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,7,15,121.5,18.5,1.65,15.5,31.5,14.55,0.0
2017,11,12,7,30,243.0,37.0,1.8,16.0,63.0,28.83,18.58
2017,11,12,7,45,346.5,48.5,1.95,16.5,107.5,38.01,27.51
2017,11,12,8,0,450.0,60.0,2.1,17.0,152.0,45.57,34.53
2017,11,12,8,15,225.0,34.5,2.05,17.0,80.5,22.38,14.24
2017,11,12,8,30,0.0,9.0,2.0,17.0,9.0,8.34,1.78
2017,11,12,8,45,322.5,49.5,2.0,17.5,173.5,30.71,21.61
2017,11,12,9,0,645.0,90.0,2.0,18.0,338.0,92.65,53.97
2017,11,12,9,15,322.5,112.5,2.0,18.5,236.5,116.22,77.59
2017,11,12,9,30,0.0,135.0,2.0,19.0,135.0,121.89,95.19
2017,11,12,9,45,0.0,147.0,2.0,19.5,147.0,133.04,103.77
2017,11,12,10,0,0.0,159.0,2.0,20.0,159.0,144.23,112.28
2017,11,12,10,15,0.0,145.5,2.0,20.5,145.5,133.32,103.05
2017,11,12,10,30,0.0,132.0,2.0,21.0,132.0,121.81,93.46
2017,11,12,10,45,0.0,106.5,2.0,21.5,106.5,99.0,74.87
2017,11,12,11,0,0.0,81.0,2.0,22.0,81.0,75.48,55.74
2017,11,12,11,15,1.0,128.5,2.05,22.0,129.5,119.81,91.19
2017,11,12,11,30,2.0,176.0,2.1,22.0,178.0,164.02,125.99
2017,11,12,11,45,1.5,171.0,2.15,22.5,172.5,159.62,122.14
2017,11,12,12,0,1.0,166.0,2.2,23.0,167.0,155.1,118.32
2017,11,12,12,15,12.5,212.0,2.25,23.0,221.0,205.35,157.71
2017,11,12,12,30,24.0,258.0,2.3,23.0,275.0,256.94,197.57
2017,11,12,12,45,15.0,227.5,2.35,23.0,238.0,223.58,171.75
2017,11,12,13,0,6.0,197.0,2.4,23.0,201.0,189.36,145.25
2017,11,12,13,15,3.5,183.5,2.45,23.0,186.0,175.3,134.44
2017,11,12,13,30,1.0,170.0,2.5,23.0,171.0,161.03,123.38
2017,11,12,13,45,1.0,169.5,2.55,23.0,170.5,161.03,123.59
2017,11,12,14,0,1.0,169.0,2.6,23.0,170.0,161.11,123.87
2017,11,12,14,15,3.5,173.0,2.65,23.0,175.0,167.6,129.32
2017,11,12,14,30,6.0,177.0,2.7,23.0,180.0,174.41,135.06
2017,11,12,14,45,3.0,153.5,2.75,23.0,155.0,149.36,115.43
2017,11,12,15,0,0.0,130.0,2.8,23.0,130.0,124.2,95.54
2017,11,12,15,15,284.5,122.0,2.75,22.5,234.5,334.03,269.35
2017,11,12,15,30,569.0,114.0,2.7,22.0,339.0,526.66,421.2
2017,11,12,15,45,526.5,106.0,2.65,22.0,293.5,476.4,381.73
2017,11,12,16,0,484.0,98.0,2.6,22.0,248.0,430.62,346.03
2017,11,12,16,15,424.0,87.0,2.3,21.5,201.5,371.56,298.92
2017,11,12,16,30,364.0,76.0,2.0,21.0,155.0,314.75,252.17
2017,11,12,16,45,282.0,60.5,1.7,20.5,112.0,243.64,192.63
2017,11,12,17,0,200.0,45.0,1.4,20.0,69.0,177.88,135.58
2017,11,12,17,15,100.0,22.5,1.3,19.5,34.5,91.59,46.89
2017,11,12,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,13,7,15,67.5,18.5,1.7,14.0,25.0,15.5,0.0
2017,11,13,7,30,135.0,37.0,1.9,14.0,50.0,30.19,19.75
2017,11,13,7,45,187.5,55.5,2.15,14.5,86.0,44.42,33.29
2017,11,13,8,0,240.0,74.0,2.4,15.0,122.0,58.17,45.91
2017,11,13,8,15,279.5,89.5,2.35,15.5,160.5,69.33,55.96
2017,11,13,8,30,319.0,105.0,2.3,16.0,199.0,75.44,61.31
2017,11,13,8,45,379.5,115.5,2.25,16.5,246.5,81.16,66.15
2017,11,13,9,0,440.0,126.0,2.2,17.0,294.0,109.85,74.76
2017,11,13,9,15,352.5,159.0,2.2,17.5,304.0,158.56,111.53
2017,11,13,9,30,265.0,192.0,2.2,18.0,314.0,192.34,141.2
2017,11,13,9,45,253.5,212.0,2.25,19.0,336.5,223.17,166.28
2017,11,13,10,0,242.0,232.0,2.3,20.0,359.0,256.58,193.48
2017,11,13,10,15,336.0,228.5,2.25,20.5,416.5,294.63,221.64
2017,11,13,10,30,430.0,225.0,2.2,21.0,474.0,342.09,257.87
2017,11,13,10,45,366.5,251.5,2.15,21.5,470.0,364.35,276.99
2017,11,13,11,0,303.0,278.0,2.1,22.0,466.0,378.83,289.15
2017,11,13,11,15,347.5,276.0,2.1,22.5,497.5,414.73,316.54
2017,11,13,11,30,392.0,274.0,2.1,23.0,529.0,452.95,345.36
2017,11,13,11,45,334.0,292.0,2.1,23.5,511.0,455.14,346.76
2017,11,13,12,0,276.0,310.0,2.1,24.0,493.0,453.06,344.71
2017,11,13,12,15,294.5,306.5,2.15,24.0,502.0,473.52,360.72
2017,11,13,12,30,313.0,303.0,2.2,24.0,511.0,493.87,376.49
2017,11,13,12,45,214.0,307.0,2.25,24.5,448.5,439.4,335.15
2017,11,13,13,0,115.0,311.0,2.3,25.0,386.0,378.88,288.84
2017,11,13,13,15,234.5,290.5,2.25,24.5,439.0,451.54,346.27
2017,11,13,13,30,354.0,270.0,2.2,24.0,492.0,527.61,404.9
2017,11,13,13,45,243.5,271.5,2.2,24.0,421.5,449.96,346.41
2017,11,13,14,0,133.0,273.0,2.2,24.0,351.0,377.84,291.4
2017,11,13,14,15,227.5,248.5,2.15,24.0,373.0,422.38,327.87
2017,11,13,14,30,322.0,224.0,2.1,24.0,395.0,474.75,369.1
2017,11,13,14,45,205.0,213.5,2.1,24.0,319.5,372.98,291.42
2017,11,13,15,0,88.0,203.0,2.1,24.0,244.0,272.53,213.13
2017,11,13,15,15,244.5,170.5,2.0,23.5,269.5,362.86,287.42
2017,11,13,15,30,401.0,138.0,1.9,23.0,295.0,437.81,347.68
2017,11,13,15,45,359.0,128.0,1.8,23.0,255.5,393.88,313.3
2017,11,13,16,0,317.0,118.0,1.7,23.0,216.0,340.73,271.89
2017,11,13,16,15,279.5,100.5,1.5,22.5,175.5,292.54,233.68
2017,11,13,16,30,242.0,83.0,1.3,22.0,135.0,245.58,195.23
2017,11,13,16,45,189.5,63.5,1.15,21.5,97.5,189.52,148.38
2017,11,13,17,0,137.0,44.0,1.0,21.0,60.0,136.18,102.25
2017,11,13,17,15,68.5,22.0,1.0,20.0,30.0,67.37,30.78
2017,11,13,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,7,15,153.5,16.0,1.85,14.5,31.5,12.67,0.0
2017,11,14,7,30,307.0,32.0,2.2,15.0,63.0,25.67,15.73
2017,11,14,7,45,410.5,42.0,2.55,15.5,108.5,32.4,22.65
2017,11,14,8,0,514.0,52.0,2.9,16.0,154.0,38.88,28.73
2017,11,14,8,15,574.0,58.5,3.0,16.5,202.0,42.05,31.7
2017,11,14,8,30,634.0,65.0,3.1,17.0,250.0,45.17,34.45
2017,11,14,8,45,675.5,69.5,3.25,18.0,297.5,46.61,35.54
2017,11,14,9,0,717.0,74.0,3.4,19.0,345.0,84.02,46.38
2017,11,14,9,15,744.0,77.5,3.45,19.5,388.0,130.1,71.9
2017,11,14,9,30,771.0,81.0,3.5,20.0,431.0,178.36,107.53
2017,11,14,9,45,454.5,159.0,3.6,20.5,370.0,217.33,153.36
2017,11,14,10,0,138.0,237.0,3.7,21.0,309.0,233.3,178.42
2017,11,14,10,15,93.0,240.5,3.75,21.5,290.5,236.74,182.53
2017,11,14,10,30,48.0,244.0,3.8,22.0,272.0,231.48,179.17
2017,11,14,10,45,32.0,234.0,3.9,22.5,253.5,221.73,171.45
2017,11,14,11,0,16.0,224.0,4.0,23.0,235.0,211.46,163.17
2017,11,14,11,15,41.0,258.0,4.05,23.5,285.0,253.87,195.72
2017,11,14,11,30,66.0,292.0,4.1,24.0,335.0,300.58,231.25
2017,11,14,11,45,59.0,291.0,4.2,24.5,330.0,300.88,231.02
2017,11,14,12,0,52.0,290.0,4.3,25.0,325.0,300.4,230.27
2017,11,14,12,15,129.5,304.5,4.3,25.0,390.5,367.84,282.67
2017,11,14,12,30,207.0,319.0,4.3,25.0,456.0,437.27,335.98
2017,11,14,12,45,194.5,315.5,4.35,25.0,443.5,434.21,333.81
2017,11,14,13,0,182.0,312.0,4.4,25.0,431.0,429.89,330.96
2017,11,14,13,15,132.0,298.5,4.4,25.0,384.0,388.77,299.67
2017,11,14,13,30,82.0,285.0,4.4,25.0,337.0,338.3,261.0
2017,11,14,13,45,446.0,193.5,4.4,25.5,455.0,526.68,410.74
2017,11,14,14,0,810.0,102.0,4.4,26.0,573.0,694.26,539.04
2017,11,14,14,15,796.5,99.5,4.35,25.5,542.5,684.54,532.96
2017,11,14,14,30,783.0,97.0,4.3,25.0,512.0,671.83,525.69
2017,11,14,14,45,407.5,140.0,4.3,25.0,355.5,451.91,357.28
2017,11,14,15,0,32.0,183.0,4.3,25.0,199.0,210.89,164.06
2017,11,14,15,15,345.5,137.0,4.15,24.5,273.5,402.38,321.65
2017,11,14,15,30,659.0,91.0,4.0,24.0,348.0,556.54,444.35
2017,11,14,15,45,617.5,85.5,3.9,24.0,302.0,511.93,409.34
2017,11,14,16,0,576.0,80.0,3.8,24.0,256.0,466.86,374.01
2017,11,14,16,15,517.0,72.0,3.35,23.5,208.5,408.72,327.5
2017,11,14,16,30,458.0,64.0,2.9,23.0,161.0,351.95,280.56
2017,11,14,16,45,367.5,52.0,2.5,22.5,116.0,276.64,217.48
2017,11,14,17,0,277.0,40.0,2.1,22.0,71.0,207.28,156.75
2017,11,14,17,15,138.5,20.0,2.0,21.0,35.5,103.25,45.93
2017,11,14,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,15,7,15,108.5,18.0,3.25,17.0,28.5,14.25,0.0
2017,11,15,7,30,217.0,36.0,3.4,17.0,57.0,28.2,17.45
2017,11,15,7,45,327.0,48.0,3.55,17.5,101.0,36.81,26.19
2017,11,15,8,0,437.0,60.0,3.7,18.0,145.0,46.23,34.87
2017,11,15,8,15,218.5,58.5,3.75,18.5,101.0,42.25,31.58
2017,11,15,8,30,0.0,57.0,3.8,19.0,57.0,53.0,41.01
2017,11,15,8,45,0.0,50.5,3.9,19.5,50.5,46.93,35.59
2017,11,15,9,0,0.0,44.0,4.0,20.0,44.0,40.87,28.6
2017,11,15,9,15,0.0,75.5,3.9,20.5,75.5,70.27,52.83
2017,11,15,9,30,0.0,107.0,3.8,21.0,107.0,98.07,75.33
2017,11,15,9,45,24.0,161.5,3.75,21.5,174.0,145.85,112.63
2017,11,15,10,0,48.0,216.0,3.7,22.0,241.0,198.17,153.09
2017,11,15,10,15,25.0,194.5,3.55,22.5,207.5,182.7,141.07
2017,11,15,10,30,2.0,173.0,3.4,23.0,174.0,158.58,122.06
2017,11,15,10,45,1.0,143.0,3.3,23.5,143.5,132.31,100.87
2017,11,15,11,0,0.0,113.0,3.2,24.0,113.0,105.0,78.9
2017,11,15,11,15,0.0,128.5,3.1,24.0,128.5,119.3,90.17
2017,11,15,11,30,0.0,144.0,3.0,24.0,144.0,133.68,101.42
2017,11,15,11,45,0.0,139.0,2.9,24.5,139.0,129.28,97.66
2017,11,15,12,0,0.0,134.0,2.8,25.0,134.0,124.82,93.91
2017,11,15,12,15,0.0,124.5,2.65,25.0,124.5,116.1,87.03
2017,11,15,12,30,0.0,115.0,2.5,25.0,115.0,107.31,80.1
2017,11,15,12,45,4.5,161.5,2.45,25.5,164.5,154.08,116.71
2017,11,15,13,0,9.0,208.0,2.4,26.0,214.0,201.83,153.46
2017,11,15,13,15,8.5,204.5,2.25,26.0,210.5,198.94,151.19
2017,11,15,13,30,8.0,201.0,2.1,26.0,207.0,196.03,149.06
2017,11,15,13,45,19.0,216.0,1.95,26.5,227.5,219.47,167.17
2017,11,15,14,0,30.0,231.0,1.8,27.0,248.0,251.53,191.61
2017,11,15,14,15,21.5,209.5,1.65,26.5,221.5,217.32,165.85
2017,11,15,14,30,13.0,188.0,1.5,26.0,195.0,190.71,145.82
2017,11,15,14,45,6.5,157.5,1.35,26.0,161.0,156.02,119.02
2017,11,15,15,0,0.0,127.0,1.2,26.0,127.0,121.27,91.84
2017,11,15,15,15,0.0,114.5,1.1,25.5,114.5,109.36,82.86
2017,11,15,15,30,0.0,102.0,1.0,25.0,102.0,97.41,73.69
2017,11,15,15,45,271.5,94.5,0.9,25.0,176.5,296.85,236.02
2017,11,15,16,0,543.0,87.0,0.8,25.0,251.0,452.85,354.34
2017,11,15,16,15,483.0,77.5,0.75,24.5,204.0,393.39,307.48
2017,11,15,16,30,423.0,68.0,0.7,24.0,157.0,334.23,260.9
2017,11,15,16,45,330.5,54.5,0.65,23.5,112.5,258.81,199.89
2017,11,15,17,0,238.0,41.0,0.6,23.0,68.0,189.52,140.93
2017,11,15,17,15,119.0,20.5,0.65,22.5,34.0,94.81,37.54
2017,11,15,17,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,7,15,118.0,16.5,0.5,18.0,27.5,13.05,0.0
2017,11,16,7,30,236.0,33.0,0.6,18.0,55.0,25.83,15.3
2017,11,16,7,45,345.0,44.0,0.7,18.5,99.0,34.55,24.16
2017,11,16,8,0,454.0,55.0,0.8,19.0,143.0,41.85,30.93
2017,11,16,8,15,517.5,63.0,0.95,19.5,190.0,46.13,34.86
2017,11,16,8,30,581.0,71.0,1.1,20.0,237.0,50.3,38.51
2017,11,16,8,45,617.0,78.0,1.3,20.5,282.5,53.45,41.14
2017,11,16,9,0,653.0,85.0,1.5,21.0,328.0,81.54,47.31
2017,11,16,9,15,326.5,90.0,1.6,21.0,211.5,95.57,60.4
2017,11,16,9,30,0.0,95.0,1.7,21.0,95.0,87.67,66.75
2017,11,16,9,45,0.0,104.0,1.85,21.5,104.0,95.91,73.14
2017,11,16,10,0,0.0,113.0,2.0,22.0,113.0,104.18,79.48
2017,11,16,10,15,109.5,187.0,2.1,22.5,249.5,194.86,148.33
2017,11,16,10,30,219.0,261.0,2.2,23.0,386.0,299.98,227.55
2017,11,16,10,45,192.0,275.5,2.35,23.5,388.5,315.19,239.83
2017,11,16,11,0,165.0,290.0,2.5,24.0,391.0,327.88,250.01
2017,11,16,11,15,124.5,293.0,2.55,24.5,370.5,322.15,245.8
2017,11,16,11,30,84.0,296.0,2.6,25.0,350.0,312.54,238.31
2017,11,16,11,45,93.0,303.0,2.65,25.5,363.5,329.43,250.85
2017,11,16,12,0,102.0,310.0,2.7,26.0,377.0,346.77,263.59
2017,11,16,12,15,116.0,313.0,2.7,26.0,389.0,363.75,276.62
2017,11,16,12,30,130.0,316.0,2.7,26.0,401.0,385.04,292.83
2017,11,16,12,45,471.0,217.0,2.7,26.5,520.5,525.11,401.17
2017,11,16,13,0,812.0,118.0,2.7,27.0,640.0,666.64,506.85
2017,11,16,13,15,806.0,117.0,2.65,27.0,624.5,676.17,513.5
2017,11,16,13,30,800.0,116.0,2.6,27.0,609.0,682.64,518.81
2017,11,16,13,45,797.0,111.5,2.6,27.5,587.0,684.46,520.15
2017,11,16,14,0,794.0,107.0,2.6,28.0,565.0,683.19,519.33
2017,11,16,14,15,780.0,104.5,2.6,27.5,534.5,673.31,514.34
2017,11,16,14,30,766.0,102.0,2.6,27.0,504.0,660.49,507.23
2017,11,16,14,45,741.5,100.5,2.6,27.0,466.0,641.36,494.32
2017,11,16,15,0,717.0,99.0,2.6,27.0,428.0,617.68,478.03
2017,11,16,15,15,688.5,94.5,2.5,26.5,386.0,585.76,456.06
2017,11,16,15,30,660.0,90.0,2.4,26.0,344.0,552.16,432.37
2017,11,16,15,45,618.0,84.5,2.3,26.0,298.0,507.53,398.93
2017,11,16,16,0,576.0,79.0,2.2,26.0,252.0,462.47,364.29
2017,11,16,16,15,517.0,70.5,1.9,25.0,205.0,404.17,319.18
2017,11,16,16,30,458.0,62.0,1.6,24.0,158.0,347.3,273.45
2017,11,16,16,45,371.5,50.0,1.35,23.5,113.5,274.65,213.31
2017,11,16,17,0,285.0,38.0,1.1,23.0,69.0,207.21,154.41
2017,11,16,17,15,142.5,19.0,1.15,22.5,34.5,102.05,36.49
2017,11,16,17,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,17,7,15,115.5,16.5,3.35,18.5,27.0,15.73,0.0
2017,11,17,7,30,231.0,33.0,3.5,19.0,54.0,25.89,14.96
2017,11,17,7,45,337.0,45.5,3.7,19.5,98.0,36.19,25.33
2017,11,17,8,0,443.0,58.0,3.9,20.0,142.0,44.82,33.29
2017,11,17,8,15,259.0,86.0,4.2,20.5,139.0,66.82,52.61
2017,11,17,8,30,75.0,114.0,4.5,21.0,136.0,93.55,75.75
2017,11,17,8,45,86.0,134.0,4.85,21.5,163.0,108.66,88.55
2017,11,17,9,0,97.0,154.0,5.2,22.0,190.0,128.35,98.15
2017,11,17,9,15,412.5,124.0,5.35,22.5,303.5,127.71,83.16
2017,11,17,9,30,728.0,94.0,5.5,23.0,417.0,171.96,103.22
2017,11,17,9,45,753.0,96.0,5.7,23.5,456.0,218.43,140.89
2017,11,17,10,0,778.0,98.0,5.9,24.0,495.0,270.13,184.8
2017,11,17,10,15,792.5,100.0,5.95,24.5,527.0,315.8,224.85
2017,11,17,10,30,807.0,102.0,6.0,25.0,559.0,361.43,264.62
2017,11,17,10,45,485.5,195.0,6.05,25.5,473.5,355.25,267.99
2017,11,17,11,0,164.0,288.0,6.1,26.0,388.0,325.11,248.63
2017,11,17,11,15,506.0,196.0,6.05,26.0,516.0,412.94,316.26
2017,11,17,11,30,848.0,104.0,6.0,26.0,644.0,524.38,403.02
2017,11,17,11,45,840.5,109.5,6.0,26.5,651.0,557.0,428.91
2017,11,17,12,0,833.0,115.0,6.0,27.0,658.0,586.82,452.25
2017,11,17,12,15,554.0,209.5,5.95,27.0,571.0,535.53,412.63
2017,11,17,12,30,275.0,304.0,5.9,27.0,484.0,466.85,358.33
2017,11,17,12,45,557.0,206.5,5.85,27.5,565.0,568.31,438.56
2017,11,17,13,0,839.0,109.0,5.8,28.0,646.0,672.56,519.28
2017,11,17,13,15,833.0,107.5,5.7,28.0,630.0,681.9,526.57
2017,11,17,13,30,827.0,106.0,5.6,28.0,614.0,688.08,531.83
2017,11,17,13,45,821.5,103.0,5.6,28.0,591.0,689.85,534.22
2017,11,17,14,0,816.0,100.0,5.6,28.0,568.0,688.48,534.3
2017,11,17,14,15,802.5,98.0,5.5,28.0,537.5,679.51,528.39
2017,11,17,14,30,789.0,96.0,5.4,28.0,507.0,667.56,520.27
2017,11,17,14,45,762.5,95.0,5.35,28.0,468.5,644.91,504.23
2017,11,17,15,0,736.0,94.0,5.3,28.0,430.0,622.64,488.24
2017,11,17,15,15,709.0,89.5,5.15,27.5,388.0,591.55,466.23
2017,11,17,15,30,682.0,85.0,5.0,27.0,346.0,558.68,442.42
2017,11,17,15,45,647.0,78.5,4.9,27.0,300.5,516.98,410.53
2017,11,17,16,0,612.0,72.0,4.8,27.0,255.0,474.51,377.19
2017,11,17,16,15,554.0,64.5,4.45,26.5,207.5,417.27,331.45
2017,11,17,16,30,496.0,57.0,4.1,26.0,160.0,361.4,285.39
2017,11,17,16,45,409.0,46.0,3.75,25.5,115.0,288.75,224.56
2017,11,17,17,0,322.0,35.0,3.4,25.0,70.0,221.06,164.43
2017,11,17,17,15,161.0,17.5,3.4,24.5,35.0,110.05,34.47
2017,11,17,17,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,7,15,97.0,17.0,3.45,18.5,25.5,16.2,0.0
2017,11,18,7,30,194.0,34.0,3.5,19.0,51.0,26.75,15.35
2017,11,18,7,45,298.0,48.5,3.6,19.5,94.5,37.42,26.32
2017,11,18,8,0,402.0,63.0,3.7,20.0,138.0,47.69,35.74
2017,11,18,8,15,468.0,73.0,3.85,20.5,185.0,55.49,42.77
2017,11,18,8,30,534.0,83.0,4.0,21.0,232.0,61.04,47.63
2017,11,18,8,45,597.0,86.0,4.2,21.5,281.0,60.42,46.99
2017,11,18,9,0,660.0,89.0,4.4,22.0,330.0,81.21,48.68
2017,11,18,9,15,692.0,93.5,4.6,22.5,373.5,125.45,70.83
2017,11,18,9,30,724.0,98.0,4.8,23.0,417.0,172.49,103.76
2017,11,18,9,45,768.0,94.5,5.05,24.0,460.0,221.89,142.44
2017,11,18,10,0,812.0,91.0,5.3,25.0,503.0,269.71,182.1
2017,11,18,10,15,828.0,93.0,5.85,25.0,536.0,317.32,224.28
2017,11,18,10,30,844.0,95.0,6.4,25.0,569.0,364.95,266.56
2017,11,18,10,45,862.0,94.0,6.95,25.5,597.0,410.38,306.21
2017,11,18,11,0,880.0,93.0,7.5,26.0,625.0,457.84,346.75
2017,11,18,11,15,887.0,94.0,7.75,25.5,643.0,498.41,382.62
2017,11,18,11,30,894.0,95.0,8.0,25.0,661.0,537.22,416.64
2017,11,18,11,45,904.0,93.0,8.25,25.0,672.0,572.83,446.97
2017,11,18,12,0,914.0,91.0,8.5,25.0,683.0,606.4,475.3
2017,11,18,12,15,915.0,91.0,8.5,24.5,684.5,634.37,499.57
2017,11,18,12,30,916.0,91.0,8.5,24.0,686.0,659.5,521.42
2017,11,18,12,45,919.5,88.5,8.5,24.0,680.0,680.76,539.18
2017,11,18,13,0,923.0,86.0,8.5,24.0,674.0,699.0,554.48
2017,11,18,13,15,918.0,85.0,8.4,23.5,658.0,709.98,564.98
2017,11,18,13,30,913.0,84.0,8.3,23.0,642.0,717.6,572.68
2017,11,18,13,45,910.0,81.5,8.25,23.0,619.0,721.62,576.37
2017,11,18,14,0,907.0,79.0,8.2,23.0,596.0,722.27,577.66
2017,11,18,14,15,895.0,77.0,8.1,22.5,564.5,713.9,573.23
2017,11,18,14,30,883.0,75.0,8.0,22.0,533.0,702.29,566.44
2017,11,18,14,45,867.5,72.5,7.95,22.0,495.0,684.63,554.04
2017,11,18,15,0,852.0,70.0,7.9,22.0,457.0,668.66,542.97
2017,11,18,15,15,827.5,67.0,7.8,21.5,413.5,639.03,521.5
2017,11,18,15,30,803.0,64.0,7.7,21.0,370.0,607.2,497.73
2017,11,18,15,45,770.5,60.0,7.6,20.5,322.0,567.27,466.8
2017,11,18,16,0,738.0,56.0,7.5,20.0,274.0,526.11,433.81
2017,11,18,16,15,683.5,50.5,7.25,19.5,224.0,469.7,386.92
2017,11,18,16,30,629.0,45.0,7.0,19.0,174.0,414.09,338.81
2017,11,18,16,45,542.5,37.0,6.75,18.5,126.0,340.72,274.27
2017,11,18,17,0,456.0,29.0,6.5,18.0,78.0,271.62,208.77
2017,11,18,17,15,228.0,14.5,6.3,17.5,39.0,134.33,38.42
2017,11,18,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.95,16.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,19,7,15,228.0,12.5,2.65,6.5,31.5,11.91,0.0
2017,11,19,7,30,456.0,25.0,2.8,7.0,63.0,21.7,11.86
2017,11,19,7,45,560.5,33.0,3.0,7.5,112.5,27.5,18.87
2017,11,19,8,0,665.0,41.0,3.2,8.0,162.0,33.16,24.43
2017,11,19,8,15,724.0,46.0,3.2,8.5,214.5,35.85,27.09
2017,11,19,8,30,783.0,51.0,3.2,9.0,267.0,38.57,29.61
2017,11,19,8,45,821.5,54.0,3.25,10.0,317.5,39.55,30.37
2017,11,19,9,0,860.0,57.0,3.3,11.0,368.0,69.3,38.05
2017,11,19,9,15,654.0,104.0,3.3,11.5,357.5,128.99,78.85
2017,11,19,9,30,448.0,151.0,3.3,12.0,347.0,175.96,123.28
2017,11,19,9,45,544.0,139.5,3.35,13.0,399.0,211.19,148.49
2017,11,19,10,0,640.0,128.0,3.4,14.0,451.0,254.45,182.56
2017,11,19,10,15,649.0,134.0,3.35,14.0,479.0,295.94,219.86
2017,11,19,10,30,658.0,140.0,3.3,14.0,507.0,337.25,256.84
2017,11,19,10,45,676.5,141.5,3.3,14.5,534.0,377.76,292.05
2017,11,19,11,0,695.0,143.0,3.3,15.0,561.0,418.44,326.7
2017,11,19,11,15,684.5,155.5,3.25,15.0,576.5,455.8,358.64
2017,11,19,11,30,674.0,168.0,3.2,15.0,592.0,490.89,387.98
