Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,13,15,880.0,95.5,3.0,21.0,621.0,670.32,523.23
2017,11,29,13,30,875.0,95.0,2.9,21.0,606.0,679.31,530.49
2017,11,29,13,45,871.0,91.5,2.85,21.5,584.5,682.52,532.76
2017,11,29,14,0,867.0,88.0,2.8,22.0,563.0,682.46,532.62
2017,11,29,14,15,854.5,86.0,2.65,22.0,533.0,675.17,527.67
2017,11,29,14,30,842.0,84.0,2.5,22.0,503.0,664.76,520.39
2017,11,29,14,45,827.0,80.5,2.45,22.0,467.0,648.01,508.91
2017,11,29,15,0,812.0,77.0,2.4,22.0,431.0,628.45,495.2
2017,11,29,15,15,785.5,74.0,2.15,21.5,388.5,599.49,474.19
2017,11,29,15,30,759.0,71.0,1.9,21.0,346.0,568.45,451.15
2017,11,29,15,45,724.0,65.5,1.7,21.0,300.0,527.67,419.54
2017,11,29,16,0,689.0,60.0,1.5,21.0,254.0,485.78,386.19
2017,11,29,16,15,629.5,54.0,1.3,20.0,205.5,432.95,344.44
2017,11,29,16,30,570.0,48.0,1.1,19.0,157.0,378.12,299.31
2017,11,29,16,45,471.5,39.0,0.95,18.5,111.0,302.44,235.61
2017,11,29,17,0,373.0,30.0,0.8,18.0,65.0,232.35,169.78
2017,11,29,17,15,186.5,15.0,0.8,17.5,32.5,111.32,0.0
2017,11,29,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,7,15,89.5,10.0,1.05,9.5,14.5,9.53,0.0
2017,11,30,7,30,179.0,20.0,1.2,10.0,29.0,16.36,0.0
2017,11,30,7,45,302.5,33.0,1.35,11.0,69.5,26.5,16.88
2017,11,30,8,0,426.0,46.0,1.5,12.0,110.0,36.14,26.34
2017,11,30,8,15,501.0,54.5,1.55,12.5,156.5,41.19,31.24
2017,11,30,8,30,576.0,63.0,1.6,13.0,203.0,46.11,35.82
2017,11,30,8,45,623.5,69.5,1.65,13.5,249.5,49.15,38.54
2017,11,30,9,0,671.0,76.0,1.7,14.0,296.0,52.14,41.11
2017,11,30,9,15,704.0,80.5,1.5,15.0,339.5,91.54,51.16
2017,11,30,9,30,737.0,85.0,1.3,16.0,383.0,137.72,78.71
2017,11,30,9,45,532.5,138.0,1.1,17.5,364.0,189.83,127.74
2017,11,30,10,0,328.0,191.0,0.9,19.0,345.0,223.67,163.07
2017,11,30,10,15,323.0,209.0,0.95,19.5,370.0,256.26,189.93
2017,11,30,10,30,318.0,227.0,1.0,20.0,395.0,288.18,216.09
2017,11,30,10,45,209.0,244.0,1.1,21.0,356.5,284.91,216.55
2017,11,30,11,0,100.0,261.0,1.2,22.0,318.0,270.92,207.47
2017,11,30,11,15,474.5,183.0,1.1,22.0,465.0,367.04,278.26
2017,11,30,11,30,849.0,105.0,1.0,22.0,612.0,491.99,370.32
2017,11,30,11,45,581.0,190.0,0.95,22.5,540.0,467.2,352.72
2017,11,30,12,0,313.0,275.0,0.9,23.0,468.0,424.19,320.82
2017,11,30,12,15,584.5,191.0,0.85,23.0,552.0,512.29,387.74
2017,11,30,12,30,856.0,107.0,0.8,23.0,636.0,609.17,458.83
2017,11,30,12,45,855.5,105.5,0.8,23.5,629.5,628.77,472.13
2017,11,30,13,0,855.0,104.0,0.8,24.0,623.0,645.47,483.97
2017,11,30,13,15,849.0,103.0,0.75,24.0,608.5,656.22,491.89
2017,11,30,13,30,843.0,102.0,0.7,24.0,594.0,663.83,497.55
2017,11,30,13,45,835.0,100.0,0.7,24.0,571.5,665.93,499.99
2017,11,30,14,0,827.0,98.0,0.7,24.0,549.0,664.87,500.27
2017,11,30,14,15,812.5,95.5,0.75,24.0,519.0,655.86,495.63
2017,11,30,14,30,798.0,93.0,0.8,24.0,489.0,643.84,488.85
2017,11,30,14,45,770.5,92.5,0.85,24.0,451.5,622.6,475.32
2017,11,30,15,0,743.0,92.0,0.9,24.0,414.0,601.69,461.72
2017,11,30,15,15,714.0,87.5,0.9,23.5,372.5,570.85,441.21
2017,11,30,15,30,685.0,83.0,0.9,23.0,331.0,538.23,418.86
2017,11,30,15,45,643.5,77.5,0.95,23.0,286.0,495.51,387.8
2017,11,30,16,0,602.0,72.0,1.0,23.0,241.0,452.21,355.15
2017,11,30,16,15,539.5,64.0,1.0,21.5,194.0,394.32,311.58
2017,11,30,16,30,477.0,56.0,1.0,20.0,147.0,337.9,266.87
2017,11,30,16,45,381.0,44.5,1.0,19.0,103.5,263.47,205.31
2017,11,30,17,0,285.0,33.0,1.0,18.0,60.0,194.52,142.15
2017,11,30,17,15,142.5,16.5,1.1,17.5,30.0,94.33,0.0
2017,11,30,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,7,15,0.0,13.0,0.8,9.5,13.0,12.39,0.0
2017,12,1,7,30,0.0,26.0,0.9,10.0,26.0,22.58,0.0
2017,12,1,7,45,174.0,39.0,1.05,11.0,65.0,30.57,20.17
2017,12,1,8,0,348.0,52.0,1.2,12.0,104.0,40.02,29.72
2017,12,1,8,15,424.5,63.5,1.2,12.5,149.5,49.64,38.74
2017,12,1,8,30,501.0,75.0,1.2,13.0,195.0,56.92,45.45
2017,12,1,8,45,560.0,81.0,1.2,13.5,241.5,59.01,47.33
2017,12,1,9,0,619.0,87.0,1.2,14.0,288.0,61.19,49.16
2017,12,1,9,15,654.0,92.5,1.35,15.0,331.5,96.95,57.9
2017,12,1,9,30,689.0,98.0,1.5,16.0,375.0,141.51,84.13
2017,12,1,9,45,719.0,100.5,1.7,17.5,414.0,185.73,116.64
2017,12,1,10,0,749.0,103.0,1.9,19.0,453.0,232.07,154.14
2017,12,1,10,15,766.5,106.0,1.95,19.5,485.5,277.52,193.27
2017,12,1,10,30,784.0,109.0,2.0,20.0,518.0,323.33,232.91
2017,12,1,10,45,799.0,109.5,2.1,20.5,544.5,369.23,272.3
2017,12,1,11,0,814.0,110.0,2.2,21.0,571.0,411.22,308.02
2017,12,1,11,15,821.5,111.5,2.2,21.5,589.0,450.34,340.65
2017,12,1,11,30,829.0,113.0,2.2,22.0,607.0,488.02,371.3
2017,12,1,11,45,851.0,106.0,2.25,22.5,620.5,523.1,399.48
2017,12,1,12,0,873.0,99.0,2.3,23.0,634.0,557.02,426.22
2017,12,1,12,15,873.5,99.0,2.3,23.0,635.5,584.51,448.27
2017,12,1,12,30,874.0,99.0,2.3,23.0,637.0,609.33,467.99
2017,12,1,12,45,871.5,98.5,2.3,23.5,630.5,629.08,482.8
2017,12,1,13,0,869.0,98.0,2.3,24.0,624.0,645.83,495.19
2017,12,1,13,15,863.5,97.0,2.3,24.0,609.5,657.11,504.45
2017,12,1,13,30,858.0,96.0,2.3,24.0,595.0,665.21,511.35
2017,12,1,13,45,848.5,94.5,2.3,24.0,572.0,667.0,513.69
2017,12,1,14,0,839.0,93.0,2.3,24.0,549.0,665.58,513.71
2017,12,1,14,15,825.5,91.0,2.25,24.0,519.5,657.84,508.89
2017,12,1,14,30,812.0,89.0,2.2,24.0,490.0,647.08,501.85
2017,12,1,14,45,788.0,87.5,2.2,24.0,453.5,627.09,488.22
2017,12,1,15,0,764.0,86.0,2.2,24.0,417.0,604.53,472.52
2017,12,1,15,15,736.5,82.0,1.95,23.5,375.5,577.4,452.88
2017,12,1,15,30,709.0,78.0,1.7,23.0,334.0,546.04,429.67
2017,12,1,15,45,669.0,73.0,1.5,22.5,288.5,504.48,398.38
2017,12,1,16,0,629.0,68.0,1.3,22.0,243.0,462.24,365.61
2017,12,1,16,15,568.5,60.5,1.2,21.0,196.5,405.55,321.55
2017,12,1,16,30,508.0,53.0,1.1,20.0,150.0,350.2,276.59
2017,12,1,16,45,411.0,42.5,1.05,19.5,106.0,275.65,214.29
2017,12,1,17,0,314.0,32.0,1.0,19.0,62.0,206.56,150.23
2017,12,1,17,15,157.0,16.0,1.05,18.5,31.0,99.65,0.0
2017,12,1,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,6.0,1.65,10.5,6.0,5.72,0.0
2017,12,2,7,30,0.0,12.0,1.9,11.0,12.0,11.13,0.0
2017,12,2,7,45,1.5,30.5,2.2,12.0,31.0,27.7,17.47
2017,12,2,8,0,3.0,49.0,2.5,13.0,50.0,43.69,32.72
2017,12,2,8,15,12.5,69.0,2.55,13.5,72.0,60.64,48.25
2017,12,2,8,30,22.0,89.0,2.6,14.0,94.0,74.69,60.97
2017,12,2,8,45,29.5,107.5,2.65,15.0,116.0,89.12,73.61
2017,12,2,9,0,37.0,126.0,2.7,16.0,138.0,103.23,85.64
2017,12,2,9,15,18.5,130.0,2.85,17.0,136.0,114.6,90.16
2017,12,2,9,30,0.0,134.0,3.0,18.0,134.0,119.06,93.79
2017,12,2,9,45,32.5,166.0,3.15,19.0,181.5,146.82,114.44
2017,12,2,10,0,65.0,198.0,3.3,20.0,229.0,182.12,140.98
2017,12,2,10,15,442.0,148.0,3.3,20.5,376.5,231.06,167.25
2017,12,2,10,30,819.0,98.0,3.3,21.0,524.0,324.98,233.47
2017,12,2,10,45,830.5,100.0,3.3,21.5,550.0,368.97,271.69
2017,12,2,11,0,842.0,102.0,3.3,22.0,576.0,412.21,308.71
2017,12,2,11,15,849.0,103.5,3.25,22.0,594.5,452.14,342.96
2017,12,2,11,30,856.0,105.0,3.2,22.0,613.0,490.52,375.24
2017,12,2,11,45,869.5,101.5,3.2,22.5,625.0,525.57,403.66
2017,12,2,12,0,883.0,98.0,3.2,23.0,637.0,558.95,430.18
2017,12,2,12,15,883.5,98.0,3.15,23.0,639.0,586.76,452.65
2017,12,2,12,30,884.0,98.0,3.1,23.0,641.0,611.87,472.71
2017,12,2,12,45,881.0,98.0,3.05,23.5,634.5,632.09,487.89
2017,12,2,13,0,878.0,98.0,3.0,24.0,628.0,649.28,500.57
2017,12,2,13,15,872.0,97.0,2.95,24.0,613.0,660.46,509.68
2017,12,2,13,30,866.0,96.0,2.9,24.0,598.0,668.42,516.37
2017,12,2,13,45,856.0,94.5,2.9,24.0,575.0,670.04,518.62
2017,12,2,14,0,846.0,93.0,2.9,24.0,552.0,668.43,518.51
2017,12,2,14,15,832.0,91.0,2.85,24.0,522.5,660.47,513.54
2017,12,2,14,30,818.0,89.0,2.8,24.0,493.0,649.47,506.31
2017,12,2,14,45,756.5,90.0,2.75,24.0,442.5,607.83,476.2
2017,12,2,15,0,695.0,91.0,2.7,24.0,392.0,566.96,446.28
2017,12,2,15,15,650.5,93.5,2.5,23.5,353.0,535.22,423.11
2017,12,2,15,30,606.0,96.0,2.3,23.0,314.0,502.09,398.33
2017,12,2,15,45,575.5,86.5,2.15,23.0,271.5,463.19,368.33
2017,12,2,16,0,545.0,77.0,2.0,23.0,229.0,423.39,336.79
2017,12,2,16,15,491.5,67.5,1.75,22.0,185.0,370.43,294.81
2017,12,2,16,30,438.0,58.0,1.5,21.0,141.0,318.54,252.02
2017,12,2,16,45,354.0,45.0,1.25,20.0,99.5,249.91,194.38
2017,12,2,17,0,270.0,32.0,1.0,19.0,58.0,186.25,135.26
2017,12,2,17,15,135.0,16.0,1.0,18.5,29.0,90.26,0.0
2017,12,2,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,2.0,1.15,14.5,2.0,1.91,0.0
2017,12,3,7,30,0.0,4.0,1.4,15.0,4.0,3.7,0.0
2017,12,3,7,45,0.0,11.0,1.7,15.5,11.0,10.19,2.68
2017,12,3,8,0,0.0,18.0,2.0,16.0,18.0,16.68,8.87
2017,12,3,8,15,0.0,26.5,2.0,16.5,26.5,24.58,16.05
2017,12,3,8,30,0.0,35.0,2.0,17.0,35.0,32.49,23.17
2017,12,3,8,45,0.0,44.0,2.05,17.5,44.0,40.87,30.59
2017,12,3,9,0,0.0,53.0,2.1,18.0,53.0,49.26,37.91
2017,12,3,9,15,0.0,50.0,2.25,18.5,50.0,46.46,33.53
2017,12,3,9,30,0.0,47.0,2.4,19.0,47.0,43.67,31.04
2017,12,3,9,45,0.0,32.0,2.55,20.0,32.0,29.71,19.2
2017,12,3,10,0,0.0,17.0,2.7,21.0,17.0,15.78,7.48
2017,12,3,10,15,0.0,13.0,2.75,21.0,13.0,12.07,4.37
2017,12,3,10,30,0.0,9.0,2.8,21.0,9.0,8.35,1.27
2017,12,3,10,45,0.0,43.0,2.85,21.5,43.0,39.98,27.31
2017,12,3,11,0,0.0,77.0,2.9,22.0,77.0,71.71,53.04
2017,12,3,11,15,0.0,44.0,2.9,22.0,44.0,40.93,27.9
2017,12,3,11,30,0.0,11.0,2.9,22.0,11.0,10.22,2.74
2017,12,3,11,45,35.0,143.0,2.95,22.5,164.5,150.24,115.86
2017,12,3,12,0,70.0,275.0,3.0,23.0,318.0,291.67,225.77
2017,12,3,12,15,190.5,275.0,3.0,23.0,391.5,364.76,282.44
2017,12,3,12,30,311.0,275.0,3.0,23.0,465.0,445.58,344.68
2017,12,3,12,45,351.0,263.0,3.05,23.5,475.5,468.87,362.39
2017,12,3,13,0,391.0,251.0,3.1,24.0,486.0,492.24,380.38
2017,12,3,13,15,225.5,252.5,3.15,24.0,388.0,393.41,305.15
2017,12,3,13,30,60.0,254.0,3.2,24.0,290.0,288.04,222.86
2017,12,3,13,45,130.0,251.5,3.25,24.0,323.5,341.32,265.8
2017,12,3,14,0,200.0,249.0,3.3,24.0,357.0,388.83,303.66
2017,12,3,14,15,243.0,229.5,3.35,24.0,354.0,400.08,313.66
2017,12,3,14,30,286.0,210.0,3.4,24.0,351.0,418.7,329.31
2017,12,3,14,45,312.5,189.5,3.5,24.0,333.0,415.31,328.1
2017,12,3,15,0,339.0,169.0,3.6,24.0,315.0,409.89,325.33
2017,12,3,15,15,322.5,155.5,3.5,23.5,283.5,383.29,305.72
2017,12,3,15,30,306.0,142.0,3.4,23.0,252.0,355.91,285.17
2017,12,3,15,45,289.5,124.5,3.35,23.0,217.5,323.07,259.39
2017,12,3,16,0,273.0,107.0,3.3,23.0,183.0,289.69,232.56
2017,12,3,16,15,242.5,89.0,2.9,22.0,147.5,247.66,198.51
2017,12,3,16,30,212.0,71.0,2.5,21.0,112.0,206.28,163.92
2017,12,3,16,45,161.0,53.0,2.1,20.5,78.5,155.83,120.68
2017,12,3,17,0,110.0,35.0,1.7,20.0,45.0,107.87,76.77
2017,12,3,17,15,55.0,17.5,1.75,19.5,22.5,50.86,0.0
2017,12,3,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,7,15,53.0,8.5,3.55,18.0,10.5,8.1,0.0
2017,12,4,7,30,106.0,17.0,3.7,18.0,21.0,13.47,0.0
2017,12,4,7,45,236.5,30.5,3.9,18.5,58.0,23.84,13.41
2017,12,4,8,0,367.0,44.0,4.1,19.0,95.0,34.87,24.23
2017,12,4,8,15,447.0,53.5,4.25,19.5,140.0,40.87,29.91
2017,12,4,8,30,527.0,63.0,4.4,20.0,185.0,46.69,35.19
2017,12,4,8,45,263.5,60.5,4.55,20.5,121.5,43.02,32.04
2017,12,4,9,0,0.0,58.0,4.7,21.0,58.0,53.93,41.46
2017,12,4,9,15,0.0,91.0,4.9,21.5,91.0,82.8,63.13
2017,12,4,9,30,0.0,124.0,5.1,22.0,124.0,110.88,85.84
2017,12,4,9,45,0.5,137.0,5.35,22.5,137.5,122.98,95.26
2017,12,4,10,0,1.0,150.0,5.6,23.0,151.0,135.18,104.68
2017,12,4,10,15,6.5,167.0,5.65,23.5,170.5,152.05,117.58
2017,12,4,10,30,12.0,184.0,5.7,24.0,190.0,169.57,130.95
2017,12,4,10,45,6.0,110.0,5.8,24.5,113.0,103.91,78.33
2017,12,4,11,0,0.0,36.0,5.9,25.0,36.0,33.47,21.52
2017,12,4,11,15,28.0,147.0,5.8,25.0,163.5,146.86,112.15
2017,12,4,11,30,56.0,258.0,5.7,25.0,291.0,260.22,200.81
2017,12,4,11,45,453.5,178.0,5.6,25.5,452.5,388.02,299.76
2017,12,4,12,0,851.0,98.0,5.5,26.0,614.0,537.95,414.91
2017,12,4,12,15,532.5,193.5,5.4,26.0,517.0,480.05,370.83
2017,12,4,12,30,214.0,289.0,5.3,26.0,420.0,399.04,307.46
2017,12,4,12,45,276.0,276.0,5.2,26.5,443.0,436.07,336.19
2017,12,4,13,0,338.0,263.0,5.1,27.0,466.0,470.67,362.71
2017,12,4,13,15,248.0,267.5,4.95,27.0,414.5,422.03,325.45
2017,12,4,13,30,158.0,272.0,4.8,27.0,363.0,375.48,289.37
2017,12,4,13,45,158.0,261.5,4.7,27.0,349.5,369.63,285.52
2017,12,4,14,0,158.0,251.0,4.6,27.0,336.0,363.03,281.02
2017,12,4,14,15,480.0,168.0,4.45,27.0,407.5,506.36,395.33
2017,12,4,14,30,802.0,85.0,4.3,27.0,479.0,631.62,492.87
2017,12,4,14,45,666.0,108.5,4.15,27.0,420.0,569.47,445.17
2017,12,4,15,0,530.0,132.0,4.0,27.0,361.0,500.07,392.31
2017,12,4,15,15,509.0,122.5,3.7,26.5,325.0,472.29,372.35
2017,12,4,15,30,488.0,113.0,3.4,26.0,289.0,443.16,350.73
2017,12,4,15,45,465.5,100.0,3.1,26.0,249.5,407.96,323.3
2017,12,4,16,0,443.0,87.0,2.8,26.0,210.0,371.93,294.52
2017,12,4,16,15,400.5,74.0,2.4,25.0,169.5,324.46,256.73
2017,12,4,16,30,358.0,61.0,2.0,24.0,129.0,278.0,218.36
2017,12,4,16,45,291.0,46.5,1.65,23.0,91.0,219.2,168.88
2017,12,4,17,0,224.0,32.0,1.3,22.0,53.0,164.37,117.85
2017,12,4,17,15,112.0,16.0,1.35,21.5,26.5,78.43,0.0
2017,12,4,17,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,4.0,5.85,11.5,4.0,3.81,0.0
2017,12,5,7,30,0.0,8.0,6.0,11.0,8.0,7.63,0.0
2017,12,5,7,45,0.0,24.0,6.15,10.5,24.0,22.22,12.42
2017,12,5,8,0,0.0,40.0,6.3,10.0,40.0,36.38,26.49
2017,12,5,8,15,0.0,59.5,6.35,10.0,59.5,53.12,42.08
2017,12,5,8,30,0.0,79.0,6.4,10.0,79.0,69.61,57.33
2017,12,5,8,45,6.5,97.0,6.5,10.5,99.5,84.78,71.06
2017,12,5,9,0,13.0,115.0,6.6,11.0,120.0,99.78,84.38
2017,12,5,9,15,112.5,139.5,6.55,11.0,183.5,114.78,90.43
2017,12,5,9,30,212.0,164.0,6.5,11.0,247.0,150.85,114.86
2017,12,5,9,45,107.0,158.0,6.5,11.5,200.0,146.61,114.63
2017,12,5,10,0,2.0,152.0,6.5,12.0,153.0,136.94,110.74
2017,12,5,10,15,29.0,185.5,6.5,12.5,201.0,169.05,136.16
2017,12,5,10,30,56.0,219.0,6.5,13.0,249.0,207.43,166.81
2017,12,5,10,45,57.0,231.0,6.5,13.5,262.0,222.84,179.2
2017,12,5,11,0,58.0,243.0,6.5,14.0,275.0,238.33,191.6
2017,12,5,11,15,29.0,201.5,6.45,14.0,217.5,195.35,156.82
2017,12,5,11,30,0.0,160.0,6.4,14.0,160.0,147.93,117.91
2017,12,5,11,45,0.0,162.5,6.4,14.5,162.5,150.61,119.84
2017,12,5,12,0,0.0,165.0,6.4,15.0,165.0,153.29,121.74
2017,12,5,12,15,0.0,158.0,6.35,15.0,158.0,147.15,116.66
2017,12,5,12,30,0.0,151.0,6.3,15.0,151.0,140.9,111.54
2017,12,5,12,45,0.0,141.0,6.25,15.5,141.0,131.75,103.84
2017,12,5,13,0,0.0,131.0,6.2,16.0,131.0,122.5,96.1
2017,12,5,13,15,0.0,131.0,6.15,16.0,131.0,122.67,96.31
2017,12,5,13,30,0.0,131.0,6.1,16.0,131.0,122.86,96.57
2017,12,5,13,45,0.0,111.5,6.1,16.5,111.5,104.35,81.26
2017,12,5,14,0,0.0,92.0,6.1,17.0,92.0,85.79,65.89
2017,12,5,14,15,33.0,151.5,6.1,16.5,168.0,170.82,137.2
2017,12,5,14,30,66.0,211.0,6.1,16.0,244.0,258.03,209.63
2017,12,5,14,45,63.0,196.5,6.1,16.0,226.0,242.86,197.56
2017,12,5,15,0,60.0,182.0,6.1,16.0,208.0,227.44,185.34
2017,12,5,15,15,57.0,164.5,6.05,15.5,187.5,208.3,170.27
2017,12,5,15,30,54.0,147.0,6.0,15.0,167.0,188.93,154.77
2017,12,5,15,45,48.0,128.0,6.0,15.0,144.0,165.71,135.47
2017,12,5,16,0,42.0,109.0,6.0,15.0,121.0,142.37,115.76
2017,12,5,16,15,33.0,89.0,5.75,14.5,97.5,115.95,93.25
2017,12,5,16,30,24.0,69.0,5.5,14.0,74.0,89.45,70.29
2017,12,5,16,45,12.0,49.5,5.3,13.5,52.0,57.29,42.32
2017,12,5,17,0,0.0,30.0,5.1,13.0,30.0,30.42,18.38
2017,12,5,17,15,0.0,15.0,5.05,12.5,15.0,13.95,0.0
2017,12,5,17,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,5.0,6.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2017,12,6,7,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,6,7,45,0.0,2.0,3.75,4.0,2.0,1.85,0.0
2017,12,6,8,0,0.0,4.0,3.7,4.0,4.0,3.7,0.0
2017,12,6,8,15,0.0,6.0,3.7,4.0,6.0,5.55,0.0
2017,12,6,8,30,0.0,8.0,3.7,4.0,8.0,7.4,1.22
2017,12,6,8,45,0.0,10.5,3.7,4.5,10.5,9.72,3.4
2017,12,6,9,0,0.0,13.0,3.7,5.0,13.0,12.05,5.54
2017,12,6,9,15,0.0,16.0,3.75,5.0,16.0,14.83,7.52
2017,12,6,9,30,0.0,19.0,3.8,5.0,19.0,17.62,9.96
2017,12,6,9,45,0.0,49.0,3.85,5.0,49.0,45.54,34.5
2017,12,6,10,0,0.0,79.0,3.9,5.0,79.0,73.55,58.85
2017,12,6,10,15,0.0,102.0,3.9,5.0,102.0,94.31,76.68
2017,12,6,10,30,0.0,125.0,3.9,5.0,125.0,114.98,94.29
2017,12,6,10,45,0.0,95.5,3.9,5.0,95.5,88.8,71.59
2017,12,6,11,0,0.0,66.0,3.9,5.0,66.0,61.43,47.87
2017,12,6,11,15,0.0,84.0,3.95,5.0,84.0,78.26,62.35
2017,12,6,11,30,0.0,102.0,4.0,5.0,102.0,94.95,76.61
2017,12,6,11,45,0.0,90.0,4.1,5.0,90.0,83.88,67.04
2017,12,6,12,0,0.0,78.0,4.2,5.0,78.0,72.67,57.36
2017,12,6,12,15,0.0,60.5,4.3,5.0,60.5,56.33,43.26
2017,12,6,12,30,0.0,43.0,4.4,5.0,43.0,40.01,29.15
2017,12,6,12,45,0.0,52.0,4.55,5.5,52.0,48.39,36.35
2017,12,6,13,0,0.0,61.0,4.7,6.0,61.0,56.79,43.53
2017,12,6,13,15,0.0,72.5,4.75,6.0,72.5,67.52,52.81
2017,12,6,13,30,0.0,84.0,4.8,6.0,84.0,78.26,62.1
2017,12,6,13,45,25.5,156.5,4.85,6.0,170.5,168.58,139.93
2017,12,6,14,0,51.0,229.0,4.9,6.0,257.0,261.78,218.94
2017,12,6,14,15,25.5,143.0,4.85,6.0,157.0,157.08,130.43
2017,12,6,14,30,0.0,57.0,4.8,6.0,57.0,53.01,40.61
2017,12,6,14,45,0.0,84.0,4.8,6.0,84.0,78.3,62.72
2017,12,6,15,0,0.0,111.0,4.8,6.0,111.0,105.4,86.35
2017,12,6,15,15,0.0,100.0,4.7,6.0,100.0,94.93,77.45
2017,12,6,15,30,0.0,89.0,4.6,6.0,89.0,84.43,68.48
2017,12,6,15,45,0.0,77.0,4.6,6.0,77.0,72.86,58.49
2017,12,6,16,0,0.0,65.0,4.6,6.0,65.0,61.25,48.33
2017,12,6,16,15,0.0,52.0,4.35,5.5,52.0,48.51,37.12
2017,12,6,16,30,0.0,39.0,4.1,5.0,39.0,36.23,26.15
2017,12,6,16,45,0.0,27.5,3.95,5.0,27.5,25.52,16.41
2017,12,6,17,0,0.0,16.0,3.8,5.0,16.0,14.83,6.43
2017,12,6,17,15,0.0,8.0,3.6,4.5,8.0,7.41,0.0
2017,12,6,17,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,1.5,2.8,4.0,1.5,0.0,0.0
2017,12,7,7,30,0.0,3.0,2.8,4.0,3.0,2.86,0.0
2017,12,7,7,45,0.0,9.5,2.8,4.5,9.5,8.79,1.46
2017,12,7,8,0,0.0,16.0,2.8,5.0,16.0,14.82,7.68
2017,12,7,8,15,0.0,24.5,2.9,5.0,24.5,22.72,15.18
2017,12,7,8,30,0.0,33.0,3.0,5.0,33.0,30.63,22.66
2017,12,7,8,45,0.0,41.0,3.1,5.0,41.0,38.07,29.64
2017,12,7,9,0,0.0,49.0,3.2,5.0,49.0,45.53,36.54
2017,12,7,9,15,0.0,51.0,3.3,5.0,51.0,47.39,36.3
2017,12,7,9,30,0.0,53.0,3.4,5.0,53.0,49.26,37.86
2017,12,7,9,45,0.0,69.0,3.55,5.0,69.0,64.2,50.84
2017,12,7,10,0,0.0,85.0,3.7,5.0,85.0,78.98,63.58
2017,12,7,10,15,0.5,123.5,3.85,5.0,123.5,113.27,93.03
2017,12,7,10,30,1.0,162.0,4.0,5.0,162.0,147.43,122.04
2017,12,7,10,45,0.5,142.0,4.15,5.0,142.0,130.58,107.44
2017,12,7,11,0,0.0,122.0,4.3,5.0,122.0,112.91,92.19
2017,12,7,11,15,0.0,144.5,4.4,5.0,144.5,133.49,109.67
2017,12,7,11,30,0.0,167.0,4.5,5.0,167.0,154.23,127.17
2017,12,7,11,45,0.0,163.5,4.65,5.5,163.5,151.49,124.51
2017,12,7,12,0,0.0,160.0,4.8,6.0,160.0,148.65,121.84
2017,12,7,12,15,0.0,148.5,4.9,6.0,148.5,138.3,113.06
2017,12,7,12,30,0.0,137.0,5.0,6.0,137.0,127.8,104.17
2017,12,7,12,45,0.0,150.0,5.15,6.0,150.0,140.21,114.75
2017,12,7,13,0,0.0,163.0,5.3,6.0,163.0,152.82,125.48
2017,12,7,13,15,0.0,137.5,5.45,6.0,137.5,128.85,105.24
2017,12,7,13,30,0.0,112.0,5.6,6.0,112.0,104.73,84.78
2017,12,7,13,45,18.5,166.0,5.75,6.0,176.5,168.99,140.17
2017,12,7,14,0,37.0,220.0,5.9,6.0,241.0,243.06,203.31
2017,12,7,14,15,18.5,166.0,5.9,5.5,176.5,170.6,142.16
2017,12,7,14,30,0.0,112.0,5.9,5.0,112.0,105.44,86.27
2017,12,7,14,45,16.5,141.0,5.9,5.0,148.0,145.77,121.78
2017,12,7,15,0,33.0,170.0,5.9,5.0,184.0,196.24,165.8
2017,12,7,15,15,29.0,154.5,5.8,4.5,166.0,178.85,151.33
2017,12,7,15,30,25.0,139.0,5.7,4.0,148.0,153.69,129.99
2017,12,7,15,45,20.0,121.0,5.65,4.0,127.5,133.02,112.05
2017,12,7,16,0,15.0,103.0,5.6,4.0,107.0,112.39,93.9
2017,12,7,16,15,7.5,84.5,5.35,3.5,86.5,89.84,73.91
2017,12,7,16,30,0.0,66.0,5.1,3.0,66.0,67.42,53.75
2017,12,7,16,45,0.0,46.5,4.9,2.5,46.5,47.28,35.48
2017,12,7,17,0,0.0,27.0,4.7,2.0,27.0,26.07,15.79
2017,12,7,17,15,0.0,13.5,4.55,1.5,13.5,12.53,0.0
2017,12,7,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,4.05,0.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,10.0,1.75,-0.5,10.0,0.0,0.0
2017,12,8,7,30,0.0,20.0,1.8,0.0,20.0,19.06,0.0
2017,12,8,7,45,258.5,28.0,1.9,0.0,61.0,22.79,12.75
2017,12,8,8,0,517.0,36.0,2.0,0.0,102.0,28.1,19.99
2017,12,8,8,15,598.0,43.0,1.95,0.5,151.0,35.31,27.19
2017,12,8,8,30,679.0,50.0,1.9,1.0,200.0,39.83,31.66
2017,12,8,8,45,731.0,54.5,1.9,2.0,249.5,41.96,33.65
2017,12,8,9,0,783.0,59.0,1.9,3.0,299.0,44.14,35.56
2017,12,8,9,15,816.0,62.5,1.9,3.5,345.0,69.61,39.29
2017,12,8,9,30,849.0,66.0,1.9,4.0,391.0,119.5,64.93
2017,12,8,9,45,873.0,68.0,1.95,4.5,432.5,169.4,101.75
2017,12,8,10,0,897.0,70.0,2.0,5.0,474.0,225.07,149.14
2017,12,8,10,15,913.0,72.0,2.05,5.5,509.5,275.07,194.53
2017,12,8,10,30,929.0,74.0,2.1,6.0,545.0,324.92,240.5
2017,12,8,10,45,941.0,75.5,2.2,7.0,573.0,372.68,284.11
2017,12,8,11,0,953.0,77.0,2.3,8.0,601.0,419.45,325.98
2017,12,8,11,15,960.0,78.0,2.35,8.0,621.0,462.53,365.08
2017,12,8,11,30,967.0,79.0,2.4,8.0,641.0,503.78,401.83
2017,12,8,11,45,968.0,80.5,2.5,8.5,652.0,540.62,433.7
2017,12,8,12,0,969.0,82.0,2.6,9.0,663.0,574.87,462.74
2017,12,8,12,15,970.0,82.0,2.65,9.0,666.0,604.93,488.59
2017,12,8,12,30,971.0,82.0,2.7,9.0,669.0,632.1,511.74
2017,12,8,12,45,970.0,81.5,2.75,9.5,663.5,654.59,530.0
2017,12,8,13,0,969.0,81.0,2.8,10.0,658.0,673.87,545.5
2017,12,8,13,15,964.0,80.5,2.9,10.0,643.5,687.42,557.65
2017,12,8,13,30,959.0,80.0,3.0,10.0,629.0,697.54,567.1
2017,12,8,13,45,950.5,79.0,3.1,10.5,606.0,701.45,570.73
2017,12,8,14,0,942.0,78.0,3.2,11.0,583.0,701.91,571.68
2017,12,8,14,15,929.0,76.0,3.2,11.0,552.5,694.95,567.54
2017,12,8,14,30,916.0,74.0,3.2,11.0,522.0,684.67,560.82
2017,12,8,14,45,893.5,73.0,3.25,11.0,483.5,670.2,550.74
2017,12,8,15,0,871.0,72.0,3.3,11.0,445.0,649.11,535.45
2017,12,8,15,15,844.0,69.0,3.05,10.5,401.5,620.23,513.69
2017,12,8,15,30,817.0,66.0,2.8,10.0,358.0,589.08,489.61
2017,12,8,15,45,777.5,62.0,2.6,10.0,310.5,547.41,455.79
2017,12,8,16,0,738.0,58.0,2.4,10.0,263.0,504.6,420.07
2017,12,8,16,15,677.5,52.0,2.05,9.0,213.0,447.37,372.39
2017,12,8,16,30,617.0,46.0,1.7,8.0,163.0,390.92,323.37
2017,12,8,16,45,518.0,37.5,1.35,7.5,116.0,319.83,259.72
2017,12,8,17,0,419.0,29.0,1.0,7.0,69.0,249.7,190.04
2017,12,8,17,15,209.5,14.5,1.0,6.5,34.5,119.4,0.0
2017,12,8,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.45,1.5,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,15,129.5,6.0,4.0,1.5,9.5,0.0,0.0
2017,12,9,7,30,259.0,12.0,4.1,2.0,19.0,11.44,0.0
2017,12,9,7,45,404.0,21.5,4.25,2.5,59.5,18.31,8.67
2017,12,9,8,0,549.0,31.0,4.4,3.0,100.0,25.86,17.63
2017,12,9,8,15,627.0,37.0,4.25,4.0,148.5,29.74,21.63
2017,12,9,8,30,705.0,43.0,4.1,5.0,197.0,33.58,25.34
2017,12,9,8,45,742.5,48.5,3.95,6.0,244.5,36.83,28.36
2017,12,9,9,0,780.0,54.0,3.8,7.0,292.0,40.0,31.17
2017,12,9,9,15,812.0,57.5,3.9,8.0,337.0,63.31,34.36
2017,12,9,9,30,844.0,61.0,4.0,9.0,382.0,112.79,58.71
2017,12,9,9,45,867.0,63.0,4.1,10.5,423.0,167.08,98.19
2017,12,9,10,0,890.0,65.0,4.2,12.0,464.0,217.41,139.83
2017,12,9,10,15,906.0,66.5,4.45,12.5,498.5,266.51,183.93
2017,12,9,10,30,922.0,68.0,4.7,13.0,533.0,315.5,228.86
2017,12,9,10,45,934.0,69.0,5.0,14.0,561.0,362.39,271.69
2017,12,9,11,0,946.0,70.0,5.3,15.0,589.0,408.31,313.02
2017,12,9,11,15,953.0,70.5,5.25,15.0,608.5,450.56,351.44
2017,12,9,11,30,960.0,71.0,5.2,15.0,628.0,490.99,387.55
2017,12,9,11,45,964.5,71.5,5.2,15.5,639.5,528.22,419.65
2017,12,9,12,0,969.0,72.0,5.2,16.0,651.0,563.08,449.06
2017,12,9,12,15,969.5,72.0,5.1,16.0,653.5,592.77,474.41
2017,12,9,12,30,970.0,72.0,5.0,16.0,656.0,619.55,496.97
2017,12,9,12,45,969.0,71.0,4.95,16.5,650.5,641.41,514.52
2017,12,9,13,0,968.0,70.0,4.9,17.0,645.0,660.06,529.25
2017,12,9,13,15,963.0,69.5,4.85,17.0,630.5,673.5,540.74
2017,12,9,13,30,958.0,69.0,4.8,17.0,616.0,683.52,549.49
2017,12,9,13,45,951.0,67.5,4.75,17.0,594.0,687.75,553.77
2017,12,9,14,0,944.0,66.0,4.7,17.0,572.0,688.53,555.36
2017,12,9,14,15,932.0,65.0,4.6,17.0,542.0,683.23,552.02
2017,12,9,14,30,920.0,64.0,4.5,17.0,512.0,674.65,546.1
2017,12,9,14,45,897.5,64.0,4.45,17.0,475.0,657.35,533.55
2017,12,9,15,0,875.0,64.0,4.4,17.0,438.0,637.27,518.68
2017,12,9,15,15,850.5,61.5,4.0,16.5,396.0,610.45,498.26
2017,12,9,15,30,826.0,59.0,3.6,16.0,354.0,585.6,478.98
2017,12,9,15,45,791.0,55.5,3.25,15.5,307.5,547.15,448.62
2017,12,9,16,0,756.0,52.0,2.9,15.0,261.0,507.42,416.23
2017,12,9,16,15,700.0,47.0,2.6,13.5,212.5,453.59,372.8
2017,12,9,16,30,644.0,42.0,2.3,12.0,164.0,400.37,327.67
2017,12,9,16,45,549.0,34.5,2.0,11.0,117.0,326.63,263.13
2017,12,9,17,0,454.0,27.0,1.7,10.0,70.0,257.33,194.91
2017,12,9,17,15,227.0,13.5,1.7,9.5,35.0,123.12,0.0
2017,12,9,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
